Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930957,Grosvenor Rd Covey,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930957,Grosvenor Rd Covey,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Min),A,170.12
930957,Grosvenor Rd Covey,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Max),A,173.12
930957,Grosvenor Rd Covey,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.88
930957,Grosvenor Rd Covey,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Min),A,118.62
930957,Grosvenor Rd Covey,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Max),A,118.75
930957,Grosvenor Rd Covey,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.75
930957,Grosvenor Rd Covey,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Min),A,189.0
930957,Grosvenor Rd Covey,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Max),A,189.38
930957,Grosvenor Rd Covey,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.25
930957,Grosvenor Rd Covey,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,27.88
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.44
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96103
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86538
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72238
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99207
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98288
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99762
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,65.62
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,68.0
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.75
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,58.88
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,59.12
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,104.12
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,104.25
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,104.25
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99921
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99585
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99863
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,65.5
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.62
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,75.62
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,75.75
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.62
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.87
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99292
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94394
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99884
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.88
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Min),A,167.38
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Max),A,169.75
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.38
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Min),A,106.5
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Max),A,107.5
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.12
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Min),A,216.62
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Max),A,217.0
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.88
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.81
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,43.0
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96411
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87601
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71115
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99634
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99234
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99741
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,91.88
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,94.62
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.12
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,84.0
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,84.12
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.0
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,100.0
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,100.12
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,100.12
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99924
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99591
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99887
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,65.5
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.75
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.62
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,77.25
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.25
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.25
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97296
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97433
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99908
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Min),A,177.12
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Max),A,179.88
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.38
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Min),A,138.25
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Max),A,138.5
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.38
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Min),A,218.5
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Max),A,218.62
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.62
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,27.44
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,43.62
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97198
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87167
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71347
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99222
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98633
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9968
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,66.38
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,68.88
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.62
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,63.25
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,63.5
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.38
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,94.88
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,96.0
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.25
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99927
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99664
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9985
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,65.62
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.75
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.62
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,67.75
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,67.88
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.75
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98273
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99472
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99869
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.5
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.75
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Min),A,156.75
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Max),A,159.12
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.12
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Min),A,147.62
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Max),A,148.12
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.88
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Min),A,199.62
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Max),A,201.0
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.12
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.06
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.0
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96713
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87829
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7326
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99374
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99417
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99792
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,75.12
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,75.38
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.25
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,93.0
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,93.25
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,93.12
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,112.0
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,112.12
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,112.12
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99921
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99594
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99857
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,65.38
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,65.5
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,68.0
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,68.12
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.44
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.56
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99149
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93628
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99854
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
