Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.12
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Min),A,173.12
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Max),A,174.0
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.62
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Min),A,141.25
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Max),A,141.5
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.38
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Min),A,217.5
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Max),A,217.75
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.62
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,30.25
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.06
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96945
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85379
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72589
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99472
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98578
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99783
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,79.0
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,80.38
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.88
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,63.25
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,63.38
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.25
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,112.75
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,118.0
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,114.88
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99921
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99548
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99905
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,65.62
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.75
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.75
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,84.25
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,84.5
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.25
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99149
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99503
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9993
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,59.38
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.5
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Min),A,166.0
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Max),A,167.12
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.75
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Min),A,153.75
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Max),A,154.0
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.88
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Min),A,242.5
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Max),A,247.88
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.62
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.69
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,29.5
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.0
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97235
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85357
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72607
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.38
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99564
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98749
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99725
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,90.88
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,93.0
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,92.0
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,64.5
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,64.5
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,107.38
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,108.0
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,107.75
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.88
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99625
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99338
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99445
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98483
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99271
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99924
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.75
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.88
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Min),A,142.88
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Max),A,145.0
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.88
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Min),A,148.25
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Max),A,148.38
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.25
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Min),A,178.88
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Max),A,179.62
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.25
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.62
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,29.31
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,43.5
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97162
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87079
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71865
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99396
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98532
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99362
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,89.38
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,90.0
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.62
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,63.62
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.88
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.75
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,96.0
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,96.12
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,96.0
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.75
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99646
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99347
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99301
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.88
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97418
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99561
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9993
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.5
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Min),A,135.62
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Max),A,136.75
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.12
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Min),A,151.75
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Max),A,153.62
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Min),A,167.0
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Max),A,167.62
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.25
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.06
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.25
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97305
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88556
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73883
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99142
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98825
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99756
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,61.75
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,63.0
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.25
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,72.0
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,72.12
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.12
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,111.75
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,121.0
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,116.0
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98798
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99625
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99683
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
