Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99408
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99426
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99942
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.25
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.0
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.12
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Min),A,125.75
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Max),A,127.0
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.25
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Min),A,154.12
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Max),A,154.12
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.12
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Min),A,193.62
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Max),A,202.88
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.88
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,28.5
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.87
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96301
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88043
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7568
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99185
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9957
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99902
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,61.75
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,63.5
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,105.88
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,106.0
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,105.88
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,146.12
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,146.88
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,146.5
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98822
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99612
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99469
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99683
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94034
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99948
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.38
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.0
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Min),A,123.0
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Max),A,124.12
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.62
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Min),A,153.12
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Max),A,153.5
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.25
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Min),A,224.88
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Max),A,225.88
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.38
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.12
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.63
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96838
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88879
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74243
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9921
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9942
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99777
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,66.88
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,68.5
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.75
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,89.62
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,89.75
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,89.75
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,131.62
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,131.75
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,131.62
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.19
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98804
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99677
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99478
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.5
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98947
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9382
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9982
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.38
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Min),A,123.75
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Max),A,126.0
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.88
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Min),A,139.62
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Max),A,139.88
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.75
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Min),A,210.88
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Max),A,216.5
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.62
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.81
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,27.69
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.31
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68652
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86682
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75219
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.38
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.38
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99322
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99222
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99841
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,68.0
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,69.75
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.12
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,82.62
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,83.0
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.88
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,123.38
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,132.88
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,130.88
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98743
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9964
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99713
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98846
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96698
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99951
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Min),A,118.38
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Max),A,120.38
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Min),A,138.88
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Max),A,139.0
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Min),A,212.12
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Max),A,221.5
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,32.0
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,27.94
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.37
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69207
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86932
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77234
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99652
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99716
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9986
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,97.5
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,101.88
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,99.38
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,138.0
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,138.38
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,138.25
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,124.75
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,127.75
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,125.5
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98791
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99658
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99686
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
