Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97821
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9657
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99969
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,64.5
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.62
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Min),A,142.62
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Max),A,147.0
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Min),A,192.25
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Max),A,194.12
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.62
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Min),A,222.0
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Max),A,225.12
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.75
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,35.5
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.62
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.94
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.66494
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87127
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75683
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.38
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.38
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98956
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99426
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99896
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,61.88
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,62.88
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.38
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,101.25
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,101.38
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,101.25
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,134.75
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,134.88
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,134.88
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98846
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9967
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99451
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.19
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99002
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93887
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99954
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.25
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Min),A,113.5
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Max),A,114.5
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Min),A,157.38
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Max),A,157.88
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.62
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Min),A,213.38
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Max),A,213.62
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.19
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,27.38
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.31
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.65158
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87372
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75613
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.38
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99472
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99542
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99777
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,82.5
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,82.75
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.62
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,102.88
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,103.0
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,103.0
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,107.38
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,107.38
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,107.38
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9884
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99622
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99692
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.88
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99298
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95026
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99939
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.0
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.38
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.62
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Min),A,143.25
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Max),A,143.5
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.38
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Min),A,156.5
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Max),A,156.75
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.62
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Min),A,194.25
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Max),A,194.5
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.38
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.0
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,29.12
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.13
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70248
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86651
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75015
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.38
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.38
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99225
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98859
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99753
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,60.62
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,61.62
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.88
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,68.25
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,68.5
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.38
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,108.0
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,108.12
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,108.12
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98862
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99554
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99457
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.31
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9808
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93826
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99954
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,65.38
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.5
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.38
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Min),A,106.62
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Max),A,107.62
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Min),A,119.75
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Max),A,120.62
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.38
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Min),A,199.25
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Max),A,199.62
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,35.56
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,29.0
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.57
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68023
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85431
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75079
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99136
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98914
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99631
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,59.0
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,61.12
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.75
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,73.62
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,73.88
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.75
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,91.5
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,92.12
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.75
