Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.32
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98865
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99588
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99692
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.75
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99451
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97299
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99969
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,73.5
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.62
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Min),A,112.0
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Max),A,113.88
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.75
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Min),A,139.12
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Max),A,139.88
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.62
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Min),A,198.25
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Max),A,199.0
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.62
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,28.5
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.31
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.37
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.66925
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87945
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75229
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99121
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99524
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99655
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,62.88
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,63.5
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.12
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,97.12
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,97.62
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,97.38
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,93.5
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,96.75
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.75
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98907
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99722
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99478
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.06
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99078
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93426
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9996
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,76.38
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.5
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.38
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Min),A,114.88
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Max),A,115.5
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.25
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Min),A,151.38
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Max),A,152.0
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.88
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Min),A,195.62
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Max),A,199.0
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.12
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,30.87
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.69
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.75
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72097
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88205
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74014
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99216
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99338
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99591
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,68.12
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,70.0
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,87.38
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,87.5
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.38
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,79.38
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,79.5
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.5
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98856
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99643
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99719
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98212
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98035
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99933
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.38
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Min),A,115.75
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Max),A,117.38
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Min),A,158.25
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Max),A,159.0
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.62
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Min),A,170.38
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Max),A,170.5
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.38
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,32.87
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,28.75
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.63
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72268
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86184
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75592
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9953
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99475
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9978
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,101.62
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,103.88
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,102.62
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,101.25
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,101.38
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,101.38
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,115.12
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,115.5
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,115.25
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.88
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98828
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99634
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99811
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,41.5
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.62
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.62
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.31
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98849
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92401
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99942
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.0
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,55.75
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Min),A,154.25
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Max),A,156.75
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.38
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Min),A,151.62
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Max),A,157.38
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.12
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Min),A,212.88
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Max),A,213.25
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.12
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.37
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,28.94
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.44
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.67532
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86142
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75152
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99118
