Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9949
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9967
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,64.88
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,65.0
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,102.12
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,102.38
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,102.25
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,101.88
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,102.25
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,102.12
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98813
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99689
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99716
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.75
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.06
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98547
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92676
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99927
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.75
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Min),A,112.88
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Max),A,113.12
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Min),A,153.38
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Max),A,153.5
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Min),A,192.0
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Max),A,192.5
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.25
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.06
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,30.19
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.75
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69485
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84402
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74395
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99289
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99457
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99728
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,65.12
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,67.25
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,94.25
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,94.62
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,94.5
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,104.5
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,104.75
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,104.62
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98831
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9964
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99716
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.38
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.25
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99179
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92547
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99933
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.5
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.75
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.88
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.88
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Min),A,124.5
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Max),A,126.62
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Min),A,143.75
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Max),A,144.0
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.88
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Min),A,195.12
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Max),A,195.62
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.38
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.44
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,28.88
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.5
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68826
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86474
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76971
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.38
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.38
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.19
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.06
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.44
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98987
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99661
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99689
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,90.5
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,92.5
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.25
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,126.5
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,126.62
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,126.5
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,113.75
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,114.25
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,113.75
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9881
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99609
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99707
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.38
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99597
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89798
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99899
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.75
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.5
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.25
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.88
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.88
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Min),A,155.75
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Max),A,157.38
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.62
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Min),A,175.0
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Max),A,175.25
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.25
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Min),A,196.62
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Max),A,196.88
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.75
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,35.87
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,29.88
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.5
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68148
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85354
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75845
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99326
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99719
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99634
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,86.0
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,89.88
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.0
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,115.5
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,115.75
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,115.62
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,96.38
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,96.5
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.38
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98859
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99622
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99722
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98364
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96527
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99881
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Min),A,134.62
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Max),A,138.5
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.62
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Min),A,177.62
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Max),A,178.0
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.88
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Min),A,171.5
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Max),A,171.62
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.62
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.44
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,27.56
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.63
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72726
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86853
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75946
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
