Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99716
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99722
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99725
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,126.38
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,128.5
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,127.25
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,121.0
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,122.0
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,121.5
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,113.88
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,114.0
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,114.0
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.94
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98813
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99658
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99707
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98968
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96362
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99945
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.75
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.88
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.75
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Min),A,180.38
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Max),A,182.25
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.12
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Min),A,182.38
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Max),A,183.12
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.88
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Min),A,206.75
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Max),A,207.0
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.88
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,32.25
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,28.88
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.75
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68969
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84546
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73169
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.38
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98834
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99265
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.995
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,74.5
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,77.12
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,80.62
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,81.12
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.88
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,77.5
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,77.62
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.19
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98856
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99612
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99707
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.38
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.31
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99374
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93445
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99924
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,98.0
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,98.38
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.12
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.02
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Min),A,136.38
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Max),A,138.62
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.38
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Min),A,133.62
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Max),A,133.88
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.88
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Min),A,210.5
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Max),A,210.75
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.62
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.81
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,28.75
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.06
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.65167
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85156
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73913
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98669
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99103
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99286
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,66.38
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,68.38
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.38
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,71.88
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,71.88
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.88
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,71.25
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,71.25
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.25
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98843
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99652
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99811
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,42.75
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.88
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99036
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98056
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99951
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,65.88
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.88
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.88
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Min),A,123.62
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Max),A,125.75
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.62
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Min),A,140.5
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Max),A,141.38
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.88
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Min),A,180.25
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Max),A,180.38
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.25
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,56.93
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,27.12
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.13
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.52453
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87799
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73858
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.38
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.38
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99487
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99423
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99637
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,96.88
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,100.5
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,98.62
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,90.62
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,90.75
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,90.75
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,94.0
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,94.12
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.12
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98788
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99683
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9982
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,42.0
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99435
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97613
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99963
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,79.12
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.25
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.12
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Min),A,166.38
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Max),A,169.88
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.12
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Min),A,156.25
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Max),A,156.62
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Min),A,215.62
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Max),A,215.75
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.75
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,56.93
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.56
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
