Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.94
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.5285
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88696
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73721
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.38
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99731
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99075
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99704
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,127.88
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,128.12
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,128.0
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,68.62
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,68.88
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.75
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,102.5
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,102.5
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.5
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.88
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98764
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99625
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99725
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99789
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97247
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99976
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,93.88
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,94.0
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.0
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Min),A,183.62
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Max),A,183.75
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.62
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Min),A,132.0
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Max),A,132.12
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.12
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Min),A,231.38
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Max),A,231.5
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,58.94
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,27.69
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.37
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.4978
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84323
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75314
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.38
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99704
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99478
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99673
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,120.0
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,121.38
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,120.75
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,85.62
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,85.88
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.75
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,101.88
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,102.0
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,102.0
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98819
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99591
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99811
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.88
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.88
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99692
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94641
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99957
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,67.12
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.38
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Min),A,176.5
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Max),A,178.0
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.38
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Min),A,137.25
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Max),A,143.12
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.62
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Min),A,211.5
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Max),A,211.88
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.62
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,62.87
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.94
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.19
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.45647
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89108
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74731
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99777
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99609
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9957
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,132.62
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,137.88
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,133.75
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,103.62
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,103.75
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,103.75
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,98.12
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,98.62
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.25
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98816
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99637
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99719
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99692
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9744
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99924
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Min),A,189.62
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Max),A,194.75
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.75
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Min),A,166.0
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Max),A,166.25
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.12
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Min),A,191.88
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Max),A,192.12
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,34.5
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,29.06
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.31
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74505
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87951
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76538
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.38
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99823
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9978
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99545
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,153.5
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,155.62
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,155.12
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,138.75
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,139.0
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,138.88
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,97.25
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,97.38
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.25
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98807
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99673
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99707
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.62
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99805
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92062
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99918
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.25
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.12
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
