Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Min),A,210.5
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Max),A,213.0
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Min),A,190.0
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Max),A,190.12
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.12
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Min),A,177.75
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Max),A,178.0
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.88
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,32.81
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,30.13
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.19
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69915
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84909
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76428
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99719
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99521
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99783
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,120.88
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,121.75
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,121.38
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,86.25
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,86.25
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.25
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,128.88
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,129.0
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,129.0
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.88
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98877
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99606
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99811
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.38
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99927
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96469
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99927
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.5
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.62
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.5
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.62
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Min),A,202.25
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Max),A,203.25
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.75
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Min),A,143.75
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Max),A,143.88
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.75
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Min),A,214.38
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Max),A,214.5
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.38
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.69
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.25
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.81
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.67098
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89133
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74646
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99673
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99701
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99741
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,115.88
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,116.88
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,116.38
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,108.12
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,108.12
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,108.12
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,139.0
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,139.0
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,139.0
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.75
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98853
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9953
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99805
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,41.38
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99872
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99353
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99945
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.75
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,59.75
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.88
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.75
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.12
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Min),A,185.75
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Max),A,186.38
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Min),A,199.25
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Max),A,199.38
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.25
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Min),A,233.0
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Max),A,233.0
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.81
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.81
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.5
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.63311
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86282
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75589
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99701
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99664
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99716
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,122.38
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,123.62
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,123.12
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,110.5
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,110.62
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,110.62
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,123.88
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,124.12
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,124.0
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.56
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98807
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99591
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99805
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.38
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99713
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99362
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99957
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,66.25
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.38
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.38
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.0
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.12
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Min),A,179.12
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Max),A,180.38
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.75
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Min),A,210.38
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Max),A,210.62
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Min),A,222.0
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Max),A,222.12
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.12
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.19
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.5
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.31
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.67526
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88519
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75204
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99408
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99487
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99759
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,101.12
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,102.0
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,101.62
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,92.5
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,92.5
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,92.5
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,133.0
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,133.0
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,133.0
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98849
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99567
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99796
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.38
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99759
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98959
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99966
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.62
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.0
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.62
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.75
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.75
