Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Min),A,163.25
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Max),A,163.88
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Min),A,176.12
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Max),A,181.62
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.88
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Min),A,239.5
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Max),A,239.75
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.62
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.44
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.19
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.25
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.6126
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87631
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74102
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9964
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99124
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99808
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,131.75
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,132.62
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,132.38
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,75.12
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,75.38
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.25
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,141.88
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,142.5
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,142.0
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.32
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98798
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99548
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99799
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.38
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.62
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99747
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98361
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99927
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Min),A,193.25
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Max),A,194.0
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.75
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Min),A,150.62
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Max),A,150.88
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.75
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Min),A,229.12
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Max),A,229.88
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.38
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.81
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,28.12
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.31
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.5588
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86468
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7619
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99521
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99228
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99869
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,101.0
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,102.38
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,101.62
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,74.88
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,75.12
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,165.12
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,165.25
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,165.25
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.88
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98849
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99603
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99701
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99774
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98868
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99936
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.38
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,53.0
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.25
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.12
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Min),A,162.62
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Max),A,164.12
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.25
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Min),A,159.0
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Max),A,159.25
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Min),A,250.0
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Max),A,253.25
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.75
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,34.75
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.0
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.75
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.66821
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88458
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73696
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99582
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99399
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99756
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,111.25
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,112.62
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,112.0
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,82.88
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,83.0
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.0
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,121.5
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,121.5
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,121.5
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98923
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99615
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99707
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9982
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97049
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99957
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.75
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.75
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Min),A,174.0
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Max),A,175.25
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.62
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Min),A,146.88
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Max),A,147.12
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Min),A,220.38
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Max),A,220.5
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.38
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.31
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.44
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.25
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.65722
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86896
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75375
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99411
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99423
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9982
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,102.62
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,103.25
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,103.0
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,78.0
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,78.38
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.12
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,135.5
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,143.5
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,137.38
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.0
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98871
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99402
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99686
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.12
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.12
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.62
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99796
