Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91867
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99911
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.5
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.75
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.75
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.0
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Min),A,163.38
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Max),A,164.0
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.75
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Min),A,125.38
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Max),A,126.25
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.88
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Min),A,226.0
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Max),A,233.88
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.88
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.75
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.12
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.87
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.62286
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89218
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75586
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99478
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98993
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99893
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,87.88
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,88.38
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.12
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,81.38
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,81.5
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.5
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,168.75
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,168.75
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,168.75
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.69
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98907
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99045
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99548
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,16.25
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.12
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99869
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88217
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99936
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.12
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.25
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.38
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Min),A,144.0
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Max),A,144.62
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.38
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Min),A,123.25
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Max),A,123.25
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.25
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Min),A,252.25
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Max),A,252.5
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.38
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.06
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.38
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.81
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.6462
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88852
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74182
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99551
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99411
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99719
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,98.88
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,100.0
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,99.5
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,83.38
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,83.5
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.38
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,130.62
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,130.75
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,130.62
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.56
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98907
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99142
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99713
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.25
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.69
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.94
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99734
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91373
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99969
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,69.62
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Min),A,146.38
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Max),A,147.75
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.25
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Min),A,129.38
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Max),A,130.0
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.75
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Min),A,236.0
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Max),A,236.25
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.12
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,44.68
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.31
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.63
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.6264
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88186
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74627
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9964
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98917
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99841
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,106.62
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,106.88
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,106.75
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,62.38
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.62
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,143.0
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,143.0
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,143.0
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.0
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.38
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9881
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96753
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97684
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,11.62
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99637
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97653
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9996
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.5
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Min),A,152.62
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Max),A,152.75
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.75
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Min),A,118.0
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Max),A,118.75
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.38
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Min),A,218.12
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Max),A,218.38
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.25
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.69
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,28.75
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.94
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.62295
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86096
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73944
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99713
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9931
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99753
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,119.12
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,123.0
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,121.0
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,70.0
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,70.0
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,119.0
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,119.12
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,119.0
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9863
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9902
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97766
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,12.0
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
