Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.75
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.5
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.996
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91211
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99939
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.5
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.62
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Min),A,152.38
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Max),A,156.5
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.38
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Min),A,98.25
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Max),A,99.38
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.75
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Min),A,184.38
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Max),A,184.5
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.38
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.69
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,31.0
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.69
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.65322
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85077
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75195
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.995
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99042
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99863
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,92.0
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,94.25
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.12
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,58.62
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,58.62
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.62
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,157.62
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,162.25
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,159.88
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9841
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98651
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97681
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,11.62
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.62
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.38
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99792
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91302
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99957
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.38
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.38
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.38
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Min),A,133.25
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Max),A,135.38
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.25
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Min),A,86.38
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Max),A,87.25
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.75
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Min),A,233.0
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Max),A,237.75
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.38
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.0
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,27.82
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.25
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.62026
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86023
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74887
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9953
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99484
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99744
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,96.0
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,97.88
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,97.12
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,77.62
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,77.75
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.75
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,99.62
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,99.62
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.62
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98572
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99084
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98917
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.12
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.62
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.0
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95602
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96881
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99966
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,6.62
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,70.5
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.5
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Min),A,114.62
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Max),A,116.38
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.75
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Min),A,119.5
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Max),A,120.12
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.62
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Min),A,191.0
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Max),A,191.12
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.37
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,30.25
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.62
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.60259
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85257
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72821
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.38
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99414
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99008
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9968
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,88.88
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,89.75
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,89.12
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,62.88
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,63.12
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.88
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,105.38
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,113.38
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,109.25
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.88
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98581
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98636
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9758
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.38
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.75
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93936
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9599
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99963
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,6.5
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.12
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.25
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Min),A,107.38
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Max),A,108.25
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.62
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Min),A,103.0
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Max),A,103.25
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Min),A,182.88
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Max),A,190.88
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.62
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.0
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,29.75
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.37
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.62799
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8562
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75445
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.5
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.38
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99158
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99661
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99405
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,130.62
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,142.5
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,135.88
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,122.75
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,129.0
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,124.12
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,94.12
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,94.62
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.38
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
