Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.19
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9845
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98544
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97336
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.0
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.75
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99722
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96341
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99969
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,74.62
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.75
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.75
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Min),A,171.5
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Max),A,183.62
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Min),A,162.38
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Max),A,169.25
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.88
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Min),A,182.38
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Max),A,182.75
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.19
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,29.25
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.19
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.65118
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85339
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73245
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99698
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9819
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99756
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,123.75
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,126.12
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,125.25
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,53.62
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.75
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.62
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,111.75
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,111.88
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,111.88
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.56
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98633
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98978
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97287
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.5
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99701
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97705
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99957
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.5
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.25
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Min),A,163.5
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Max),A,166.12
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.12
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Min),A,102.88
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Max),A,103.0
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Min),A,183.88
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Max),A,192.88
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.62
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,51.0
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,28.56
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.19
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.55557
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86007
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73907
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99374
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9884
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99716
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,85.38
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,87.75
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.62
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,60.62
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.62
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,112.38
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,112.62
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,112.62
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98288
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98694
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98959
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,12.12
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.62
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99646
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9635
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99954
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.75
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Min),A,125.0
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Max),A,127.5
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.38
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Min),A,99.38
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Max),A,100.5
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.88
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Min),A,196.75
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Max),A,196.88
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.88
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,44.68
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,28.75
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.87
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.63146
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86304
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73989
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.44
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9928
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99695
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99619
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,89.25
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,90.88
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.38
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,108.88
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,109.0
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,108.88
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,114.25
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,114.62
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,114.38
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.56
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98459
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98688
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97589
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.88
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.56
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.5
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98807
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89239
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99966
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,79.38
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.5
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.61
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Min),A,120.12
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Max),A,122.0
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.25
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Min),A,134.75
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Max),A,135.62
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.12
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Min),A,208.0
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Max),A,208.25
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.12
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,45.0
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,29.5
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.13
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.66308
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85061
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73599
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99704
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99207
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.996
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
