Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,124.5
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,124.62
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,124.62
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,76.5
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,76.5
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.5
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,86.5
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,86.5
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.5
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.81
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98489
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99084
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97385
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.88
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.12
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.94
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99542
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8728
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99969
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.12
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,70.38
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.38
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.38
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Min),A,161.75
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Max),A,161.75
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.75
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Min),A,102.25
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Max),A,102.38
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.25
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Min),A,170.75
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Max),A,170.88
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.88
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.25
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,28.5
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.75
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.67718
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86563
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73541
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99722
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99554
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99707
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,126.38
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,127.88
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,127.25
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,90.12
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,90.5
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.25
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,102.12
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,102.38
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.25
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.38
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98553
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99326
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97278
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.12
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.88
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99469
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86215
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99963
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,71.62
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.75
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.62
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Min),A,164.12
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Max),A,165.88
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.12
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Min),A,118.62
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Max),A,119.5
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.88
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Min),A,187.75
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Max),A,188.0
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.88
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,34.06
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,29.38
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.81
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68212
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84802
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72628
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9967
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9967
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99594
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,115.25
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,116.0
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,115.62
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,94.38
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,94.5
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,94.5
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,87.62
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,88.0
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.88
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.5
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98547
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98764
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97528
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.88
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99747
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98169
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99963
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.88
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,70.75
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.75
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.75
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Min),A,167.12
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Max),A,169.12
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.75
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Min),A,138.5
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Max),A,138.75
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.62
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Min),A,173.12
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Max),A,173.38
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.25
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,45.06
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,29.94
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.5
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.64984
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8472
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74099
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.56
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9964
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99594
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99643
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,121.75
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,123.62
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,123.0
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,88.25
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,88.62
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,88.38
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,103.25
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,103.38
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,103.38
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98419
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98712
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9744
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.75
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99713
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93848
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99969
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,79.38
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.38
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.38
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.66
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Min),A,168.62
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Max),A,170.62
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Min),A,118.5
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Max),A,119.25
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.88
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Min),A,196.5
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Max),A,196.5
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.75
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,28.75
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.0
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.61651
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85785
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73477
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
