Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99524
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99625
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99326
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,103.38
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,106.25
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,104.5
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,94.12
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,94.25
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.12
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,74.25
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,74.38
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.38
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.44
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98468
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99072
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97546
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,12.75
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.38
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99377
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88659
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99969
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.5
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,13.88
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,87.12
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.38
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.38
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Min),A,143.38
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Max),A,146.5
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.62
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Min),A,120.88
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Max),A,121.75
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Min),A,175.62
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Max),A,176.0
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.75
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,46.94
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,28.94
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.56
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.61688
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85724
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72216
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99536
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99286
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99808
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,102.75
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,103.25
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,103.0
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,70.0
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,70.12
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.12
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,134.62
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,134.88
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,134.75
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.5
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98547
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98697
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97525
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.12
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.38
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99646
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91873
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99969
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.62
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,13.0
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,82.62
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.62
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Min),A,153.25
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Max),A,153.62
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.38
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Min),A,94.75
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Max),A,95.25
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.12
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Min),A,231.88
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Max),A,231.88
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.88
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,44.94
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,29.25
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.87
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.59405
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86447
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73129
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99521
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99472
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99768
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,103.38
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,105.75
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,104.62
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,78.12
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,78.38
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.25
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,116.25
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,116.38
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,116.38
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.19
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98575
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98669
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97531
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.25
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99634
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99631
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99976
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.5
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,52.25
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.25
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,82.0
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.12
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Min),A,158.38
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Max),A,162.38
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.38
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Min),A,143.12
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Max),A,143.38
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.25
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Min),A,212.88
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Max),A,213.0
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.88
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.19
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.38
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.94
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.64788
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99487
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77768
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.0
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99451
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99719
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99792
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,97.5
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,98.5
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,98.0
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,107.0
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,107.25
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,107.12
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,143.75
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,144.0
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,143.88
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98398
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98682
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9888
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.38
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9993
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99069
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99976
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,83.38
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,83.62
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,93.75
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,93.75
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.75
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Min),A,193.38
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Max),A,194.5
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Min),A,170.12
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Max),A,170.38
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.25
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Min),A,259.25
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Max),A,259.38
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.25
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.13
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,28.44
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.81
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.64974
