Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86548
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73254
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99326
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99438
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99796
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,90.62
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,93.25
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.12
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,79.25
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,79.25
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.25
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,135.62
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,137.75
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,137.25
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.5
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9863
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98663
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97302
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.88
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.44
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99805
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89596
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99973
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,13.12
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,67.62
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.88
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.75
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Min),A,152.38
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Max),A,154.75
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.62
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Min),A,104.25
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Max),A,104.38
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.38
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Min),A,217.5
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Max),A,219.25
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.88
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,45.5
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,28.81
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.87
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.5689
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86337
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73541
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98807
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99371
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99799
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,107.38
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,109.75
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,108.88
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,80.75
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,80.75
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.75
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,114.88
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,114.88
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,114.88
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.38
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98465
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98691
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97375
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.38
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99841
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87958
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99963
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,49.5
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.62
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.38
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.38
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.62
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.62
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Min),A,168.12
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Max),A,172.0
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.75
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Min),A,106.0
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Max),A,106.12
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Min),A,191.25
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Max),A,191.5
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.38
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.31
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,28.38
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,43.12
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69351
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86972
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71997
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99573
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99271
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99768
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,118.5
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,121.25
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,119.88
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,72.12
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,72.12
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.12
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,125.5
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,125.62
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,125.62
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.12
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98581
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99014
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97516
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.0
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.0
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.88
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.62
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.62
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99649
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88211
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99878
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.25
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.38
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.12
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,65.5
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.88
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Min),A,174.0
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Max),A,176.38
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.25
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Min),A,98.12
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Max),A,98.25
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.12
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Min),A,205.62
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Max),A,207.0
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.25
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.31
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,27.82
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,43.12
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.58962
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85513
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73004
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99655
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9892
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99701
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,112.38
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,114.12
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,113.5
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,58.0
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,58.25
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.12
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,124.12
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,124.38
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,124.25
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98306
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99301
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9761
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.25
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99722
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99698
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99954
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,68.0
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.12
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,68.88
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.0
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Min),A,165.38
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Max),A,167.25
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.62
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Min),A,140.88
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Max),A,141.0
