Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.88
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Min),A,207.38
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Max),A,207.62
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.56
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,30.19
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.19
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.62704
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84714
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74945
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99329
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99557
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99792
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,86.0
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,89.0
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.25
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,92.88
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,93.0
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,93.0
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,134.62
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,134.75
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,134.75
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98373
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98697
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97473
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.75
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.25
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99817
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93341
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99899
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.75
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.38
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.12
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.38
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,74.0
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.25
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.12
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Min),A,152.88
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Max),A,155.38
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Min),A,122.25
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Max),A,122.5
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.38
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Min),A,222.5
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Max),A,222.75
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.62
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.44
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,29.44
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.19
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71124
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85303
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73303
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.75
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99567
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99005
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99698
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,114.75
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,125.75
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,123.25
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,75.75
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,76.0
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.88
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,132.0
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,132.38
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,132.25
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.06
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98404
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98706
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97449
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.5
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.69
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.56
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99689
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89148
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9985
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.38
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.5
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.12
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.62
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Min),A,188.62
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Max),A,199.62
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.25
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Min),A,101.5
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Max),A,101.75
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.62
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Min),A,201.88
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Max),A,202.12
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.63
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,28.56
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.75
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.65515
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85797
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74249
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99768
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99585
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99832
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,143.5
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,145.88
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,144.75
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,100.38
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,100.5
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.5
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,138.5
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,138.5
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,138.5
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.81
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98538
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99109
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97641
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.12
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.25
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.0
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99829
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90497
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99841
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,63.25
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,63.38
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.25
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.0
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,75.12
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.62
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.88
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Min),A,219.88
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Max),A,222.25
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Min),A,128.25
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Max),A,128.38
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.38
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Min),A,228.0
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Max),A,233.5
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.75
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.56
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,27.94
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.44
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.66943
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85589
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74133
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.38
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99582
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99551
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99731
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,123.12
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,124.25
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,123.62
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,97.12
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,97.25
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,97.25
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,144.75
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,144.88
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,144.75
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.81
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98474
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98657
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97681
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.0
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9996
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97076
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99896
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,96.25
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,96.25
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.25
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.88
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.5
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
