Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Min),A,232.12
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Max),A,233.25
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.62
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Min),A,135.5
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Max),A,135.62
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Min),A,216.75
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Max),A,217.12
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.88
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.56
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,29.31
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.75
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7052
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85257
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74386
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99802
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99542
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99777
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,42.0
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,172.62
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,174.25
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,173.0
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,100.75
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,100.88
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,100.75
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,106.62
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,106.88
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,106.75
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98477
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98639
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98871
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.0
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.12
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9996
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98624
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99896
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,105.12
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,105.38
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.25
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.38
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,71.0
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Min),A,291.0
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Max),A,292.0
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.25
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Min),A,151.0
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Max),A,151.25
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Min),A,184.12
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Max),A,184.75
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.62
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.13
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,29.44
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.44
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.67343
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84939
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74304
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.5
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99835
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99243
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99713
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,44.0
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,178.62
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,179.88
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,179.0
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,89.12
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,89.38
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.25
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,117.88
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,118.0
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,117.88
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.88
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98437
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98682
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97418
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.88
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.25
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99966
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9866
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99881
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,102.75
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,102.75
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.75
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.25
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.38
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.38
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,72.0
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Min),A,294.12
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Max),A,295.38
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.5
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Min),A,135.88
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Max),A,136.12
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.88
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Min),A,185.75
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Max),A,186.25
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.38
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,28.62
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.5
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.66363
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86181
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73935
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99619
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99637
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9964
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,113.75
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,115.5
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,114.38
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,112.62
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,112.75
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,112.75
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,111.25
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,112.38
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,111.88
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98416
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99094
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98941
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.44
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99887
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99734
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99832
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,56.88
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.38
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.25
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,59.75
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.75
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.88
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Min),A,183.38
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Max),A,185.12
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.12
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Min),A,187.38
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Max),A,187.62
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Min),A,187.88
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Max),A,191.12
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.88
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.44
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,30.63
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.63
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.65429
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8436
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75561
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.44
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9978
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99561
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99719
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,142.5
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,143.5
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,143.0
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,101.25
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,101.38
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,101.38
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,127.25
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,127.38
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,127.38
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98404
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98999
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97632
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.88
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.12
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99814
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98608
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99915
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
