Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,70.5
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,70.5
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.88
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.88
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.88
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Min),A,225.75
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Max),A,226.88
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.25
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Min),A,147.38
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Max),A,147.38
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.38
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Min),A,205.62
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Max),A,205.75
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.62
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.63
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,29.25
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.0
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.65164
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86481
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72323
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.38
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.32
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9957
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99451
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99454
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,110.25
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,112.0
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,110.88
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,89.75
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,90.12
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.88
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,100.38
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,100.5
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,100.5
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98566
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99155
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98981
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.25
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.12
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.81
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99637
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98495
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99857
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.38
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.5
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Min),A,155.12
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Max),A,157.12
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Min),A,135.38
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Max),A,135.75
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.62
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Min),A,175.75
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Max),A,175.88
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.88
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,45.12
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,29.44
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.69
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.64556
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85846
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72943
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99454
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99316
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99792
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,94.0
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,96.12
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,94.5
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,79.38
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,79.5
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.38
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,114.38
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,114.62
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,114.5
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98373
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99081
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97708
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.75
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.62
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99744
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98676
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99774
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.5
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.5
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Min),A,146.88
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Max),A,149.75
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Min),A,130.62
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Max),A,130.88
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.75
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Min),A,179.38
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Max),A,179.5
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,31.13
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,28.19
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.31
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73352
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86661
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75421
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.38
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.75
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.87
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99738
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99719
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99188
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,48.0
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,190.25
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,200.62
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,195.5
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,130.0
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,130.25
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,130.12
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,132.62
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,132.75
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,132.62
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98425
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98608
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97693
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.0
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.0
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.5
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9986
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98587
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9978
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.0
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.12
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.12
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.25
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Min),A,268.25
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Max),A,278.75
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Min),A,180.75
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Max),A,181.0
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.88
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Min),A,197.25
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Max),A,197.38
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.38
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.75
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,30.81
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.37
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.64599
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8428
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74942
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.69
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.995
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99524
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99823
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,99.5
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,101.12
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,100.38
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,89.0
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,89.12
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.12
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,106.12
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,106.75
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,106.25
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98358
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98688
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99573
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.75
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.0
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
