Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.19
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.38
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99643
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97491
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99887
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.75
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.88
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.0
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,59.62
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.62
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Min),A,171.0
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Max),A,172.62
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.75
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Min),A,126.62
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Max),A,126.62
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.62
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Min),A,197.62
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Max),A,198.38
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.75
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.87
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,27.88
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,43.5
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68014
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86795
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70684
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.25
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99551
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99445
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99747
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,99.88
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,136.62
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,118.25
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,89.62
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,90.0
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.88
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,101.75
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,101.88
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,101.88
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98553
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9906
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97671
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.12
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.62
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99811
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97607
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99866
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.25
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.38
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.25
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.38
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Min),A,162.0
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Max),A,199.0
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Min),A,128.88
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Max),A,129.38
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.12
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Min),A,166.25
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Max),A,166.38
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.38
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,28.88
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,30.69
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.5
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73486
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84637
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71249
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.38
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.38
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.19
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99658
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99591
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99814
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,128.38
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,129.25
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,128.62
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,109.5
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,109.88
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,109.62
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,116.5
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,116.75
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,116.62
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98523
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98657
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97705
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.88
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.62
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.12
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99954
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8833
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99814
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,103.12
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,103.62
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.5
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,13.62
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.75
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Min),A,244.62
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Max),A,245.62
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Min),A,134.25
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Max),A,134.75
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Min),A,175.25
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Max),A,175.88
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,34.94
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,29.25
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.19
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.67074
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8583
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72387
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.5
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.38
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99304
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99731
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99768
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,94.5
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,95.38
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,95.12
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,123.75
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,123.88
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,123.88
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,107.75
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,108.12
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,108.0
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98566
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98709
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98996
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.25
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.0
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99933
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84567
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9996
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,84.25
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,84.75
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.62
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.88
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.62
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Min),A,191.88
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Max),A,193.25
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.75
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Min),A,146.88
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Max),A,147.25
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Min),A,186.12
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Max),A,186.75
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,34.56
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,29.94
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.87
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72583
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85583
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74072
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.62
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.38
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9946
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99741
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9986
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,114.5
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,120.38
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,116.12
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,121.88
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,122.0
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,122.0
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,133.75
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,134.0
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,133.88
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
