Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98401
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99017
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99561
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.0
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.94
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99826
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98361
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9993
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,76.25
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,76.62
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.25
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,82.38
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.5
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Min),A,203.38
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Max),A,209.62
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.12
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Min),A,171.38
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Max),A,171.88
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Min),A,247.12
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Max),A,247.62
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,30.44
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,29.69
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.31
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.67709
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86087
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75363
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.06
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9917
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99454
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99829
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,92.38
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,93.62
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.75
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,83.88
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,84.25
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.12
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,115.75
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,116.5
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,116.25
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98575
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98715
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99561
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,12.88
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.88
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99921
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86871
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99887
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,95.12
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,95.62
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.38
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.88
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.5
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.62
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Min),A,200.75
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Max),A,201.38
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.88
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Min),A,107.62
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Max),A,108.62
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.12
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Min),A,201.25
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Max),A,202.38
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.12
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.56
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,28.56
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.25
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.63912
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86163
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69897
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.38
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.38
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9953
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98956
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99744
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,109.62
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,112.62
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,110.38
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,63.12
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,67.75
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.25
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,96.62
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,97.25
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.75
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98569
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98901
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97595
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99811
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87539
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9996
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,90.5
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,91.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.88
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,11.25
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Min),A,213.12
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Max),A,216.25
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Min),A,86.5
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Max),A,91.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.62
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Min),A,170.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Max),A,170.75
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,57.94
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,29.12
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.0
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.52761
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85205
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75085
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.5
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99646
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99301
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99783
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,132.62
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,133.0
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,132.75
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,90.0
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,90.0
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,90.0
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,105.12
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,105.75
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,105.5
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98392
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99042
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98984
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.12
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9993
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91202
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99918
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,76.62
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,76.62
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.62
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,12.0
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,71.12
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,71.38
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.25
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Min),A,222.0
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Max),A,222.38
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.25
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Min),A,114.38
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Max),A,114.38
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.38
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Min),A,197.88
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Max),A,198.88
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.38
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,59.5
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,27.25
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.81
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.51705
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87219
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72921
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.5
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.38
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99203
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98492
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9971
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,100.38
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,101.62
