Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,101.12
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,51.88
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.0
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,100.12
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,100.75
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.38
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98389
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99261
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9924
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.5
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.0
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.75
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99481
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95718
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99939
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.25
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,71.0
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.25
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.12
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Min),A,143.5
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Max),A,145.62
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.88
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Min),A,89.75
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Max),A,90.12
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.88
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Min),A,194.75
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Max),A,195.5
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.12
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.0
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,27.25
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,43.19
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8034
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8522
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73223
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99445
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99402
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99814
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,98.0
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,98.38
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,98.12
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,79.38
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,79.5
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.38
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,121.62
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,122.12
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,121.88
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98492
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98767
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99548
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.88
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.75
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99783
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99445
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99927
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.75
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.88
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.62
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.88
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Min),A,155.12
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Max),A,155.25
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.25
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Min),A,145.0
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Max),A,145.12
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Min),A,207.75
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Max),A,208.75
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.25
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.56
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.38
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.31
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78033
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88098
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70861
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.5
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.38
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99408
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99588
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99899
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,45.0
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,101.88
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,102.25
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,102.12
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,94.88
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,95.38
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,95.25
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,184.62
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,185.38
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,185.0
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99954
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98355
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99741
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,52.5
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.75
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,64.12
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.5
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.25
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.88
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99838
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87802
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99973
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.75
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.88
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,12.12
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,78.25
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.38
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,79.0
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Min),A,215.62
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Max),A,216.25
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.12
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Min),A,118.5
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Max),A,119.25
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Min),A,327.5
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Max),A,328.75
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.12
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,28.31
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,43.06
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96432
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85336
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73767
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.5
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.38
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.06
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.69
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99664
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99673
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99646
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,122.62
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,123.62
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,123.25
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,107.62
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,107.75
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,107.75
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,104.88
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,105.0
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,105.0
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99954
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9899
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99619
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,52.25
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.38
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,55.25
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.5
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.38
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99881
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96008
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99954
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.12
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.62
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.62
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Min),A,226.38
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Max),A,227.5
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.12
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Min),A,140.75
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Max),A,143.12
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.38
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Min),A,221.25
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Max),A,221.38
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.38
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.19
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.88
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.62
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96985
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88373
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6976
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.5
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.69
