Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99683
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99155
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99802
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,136.75
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,138.25
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,137.38
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,66.62
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,67.75
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.12
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,119.5
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,120.0
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,119.88
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99954
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98468
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99664
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,51.88
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.88
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.62
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,54.75
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,55.0
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.88
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.62
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99738
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96023
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99878
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.0
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,69.25
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.5
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.38
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Min),A,224.12
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Max),A,225.88
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.88
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Min),A,96.62
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Max),A,97.62
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Min),A,244.12
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Max),A,244.75
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,27.88
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.25
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96744
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86444
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74874
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99237
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99362
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99765
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,92.75
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,98.12
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.88
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,74.62
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,75.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.75
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,108.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,108.62
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,108.25
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99963
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98752
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99747
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,51.88
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.88
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.75
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,65.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,65.25
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.12
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99164
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95764
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99951
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.38
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.38
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.38
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Min),A,164.88
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Max),A,170.38
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Min),A,104.62
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Max),A,105.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.88
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Min),A,235.88
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Max),A,236.62
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.12
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,29.19
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.44
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97101
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86249
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71795
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99521
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99628
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99753
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,110.38
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,111.62
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,111.25
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,91.0
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,91.12
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,91.12
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,119.12
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,119.25
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,119.12
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9996
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99313
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99701
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.75
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.88
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,62.62
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.62
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.62
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.63
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9957
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95523
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99966
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,65.38
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.62
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Min),A,190.5
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Max),A,192.0
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.62
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Min),A,126.0
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Max),A,126.88
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Min),A,247.5
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Max),A,247.75
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.62
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.25
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,30.13
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.25
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97613
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85223
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71878
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.38
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.38
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9949
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98968
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99707
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,104.12
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,104.25
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,104.25
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,51.5
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.62
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,96.5
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,96.5
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.5
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.19
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99939
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99908
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99805
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,117.25
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,117.25
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,117.25
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,91.25
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,91.25
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.25
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,124.0
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,124.0
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,124.0
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.5
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99704
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99002
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99945
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Min),A,253.38
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Max),A,253.38
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.38
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Min),A,184.25
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Max),A,184.25
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.25
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Min),A,272.62
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Max),A,272.75
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.62
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,32.0
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.75
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97076
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84622
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69891
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
