Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.38
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99484
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9906
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99728
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,100.25
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,101.62
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,101.0
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,57.0
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,57.12
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.12
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,95.12
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,95.38
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.25
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99963
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98691
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99774
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,51.5
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.62
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.75
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,71.25
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,71.5
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.38
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99152
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97568
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99911
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.62
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Min),A,169.25
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Max),A,170.25
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.62
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Min),A,93.12
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Max),A,94.38
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.75
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Min),A,210.38
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Max),A,210.75
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.62
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,30.31
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,43.19
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97617
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86166
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70755
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.38
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99698
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98184
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9975
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,123.25
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,124.62
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,123.88
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,43.25
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.62
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.38
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,106.88
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,107.0
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,106.88
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99963
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99481
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9982
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,56.0
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.38
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.12
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,69.5
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,69.88
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.75
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99527
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96564
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99893
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.12
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Min),A,204.62
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Max),A,206.12
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.38
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Min),A,86.75
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Max),A,87.25
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Min),A,225.0
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Max),A,225.25
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.12
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,28.88
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.44
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96561
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85452
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68399
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99622
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99069
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99756
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,122.12
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,123.38
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,122.75
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,57.62
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.75
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.62
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,105.5
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,105.62
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,105.5
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9996
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99051
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99835
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,56.12
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.25
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.12
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,78.0
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,78.0
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.19
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.5
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.12
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99182
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88946
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99661
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,11.75
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Min),A,197.12
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Max),A,198.38
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.75
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Min),A,86.5
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Max),A,87.12
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.75
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Min),A,212.75
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Max),A,212.88
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.88
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,29.12
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.31
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97293
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85696
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70578
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9957
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97919
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99854
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,108.0
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,109.25
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,108.75
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.12
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.62
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.62
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,126.12
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,126.12
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,126.12
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.0
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99963
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99152
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99841
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,55.88
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.12
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,76.75
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.0
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.88
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.75
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.19
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99823
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89218
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99036
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.0
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,11.25
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Min),A,203.12
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Max),A,204.75
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.12
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Min),A,81.0
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Max),A,83.38
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Min),A,227.12
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Max),A,227.5
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.38
