Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,30.0
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.56
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97165
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84836
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70346
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99289
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97675
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99707
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,85.25
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,86.25
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.75
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,44.62
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.0
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,88.88
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,89.12
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.12
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99936
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99594
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99866
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,62.88
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.25
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.12
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,74.75
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,74.88
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.88
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.75
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99887
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98529
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99554
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.25
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.38
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.5
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.25
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Min),A,205.12
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Max),A,205.88
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Min),A,114.12
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Max),A,114.88
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.75
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Min),A,190.25
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Max),A,190.5
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.38
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,28.88
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,43.25
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96933
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86041
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70883
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99322
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99228
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99875
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,86.12
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,97.25
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,91.75
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,79.25
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,79.5
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.38
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,137.12
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,137.12
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,137.12
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99924
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99628
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99884
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,65.75
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.0
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.88
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,76.75
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.75
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.75
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.62
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9989
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98416
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99216
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.5
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.62
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Min),A,210.88
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Max),A,222.0
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Min),A,146.38
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Max),A,146.38
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.38
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Min),A,239.25
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Max),A,240.25
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.75
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,29.94
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.5
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96448
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85983
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70773
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99402
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9877
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99854
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,95.0
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,97.0
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,95.88
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,67.0
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,67.12
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.12
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,130.75
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,130.88
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,130.75
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99918
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99622
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99899
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,65.62
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,66.0
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.75
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,84.0
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,84.12
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.12
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.56
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99915
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97659
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99744
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.38
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.25
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Min),A,220.5
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Max),A,222.62
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Min),A,127.75
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Max),A,128.12
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Min),A,238.5
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Max),A,238.62
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.62
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.38
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,28.12
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.63
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97479
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86084
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71481
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.56
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99582
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99115
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99609
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,83.88
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,85.62
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.75
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,77.62
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,78.0
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.75
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,83.38
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,83.5
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.5
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.32
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99979
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99805
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99887
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,131.75
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,132.0
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,131.88
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,110.88
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,111.25
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,111.0
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,144.62
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,144.88
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,144.75
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99887
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98813
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98889
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,68.25
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.38
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.25
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
