Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,70.0
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Min),A,284.5
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Max),A,286.0
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.25
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Min),A,231.25
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Max),A,233.12
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.62
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Min),A,251.88
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Max),A,253.12
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,29.94
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.75
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96558
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85089
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70938
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.38
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.38
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99289
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98334
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99344
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,73.25
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,74.38
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.88
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,54.0
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.12
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.12
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,66.38
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,66.62
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.19
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99918
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99683
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99899
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,66.0
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.0
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.75
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,84.12
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,84.25
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.25
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.06
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.5
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.75
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92288
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92062
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99759
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.5
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Min),A,149.62
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Max),A,150.75
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.25
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Min),A,101.88
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Max),A,102.0
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.88
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Min),A,184.25
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Max),A,184.25
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.25
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,28.69
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.25
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96515
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85595
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70617
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.38
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99207
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98492
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99704
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,74.5
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,76.0
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.25
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,57.0
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.25
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.12
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,98.0
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,98.25
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.12
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99924
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99704
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99887
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,65.88
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,66.0
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.88
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.75
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,76.88
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.0
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.88
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93747
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99362
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99896
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.88
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Min),A,151.12
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Max),A,152.5
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.75
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Min),A,139.62
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Max),A,139.88
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.75
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Min),A,208.75
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Max),A,208.75
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.75
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,29.12
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.62
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96945
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85571
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69232
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98871
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97925
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99237
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,62.75
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,63.62
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.12
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,53.75
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.38
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,66.75
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,67.25
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.19
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99924
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99652
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99887
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,65.88
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.12
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,76.75
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,77.0
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.88
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.44
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.38
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91034
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9848
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99594
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.62
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.25
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.75
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.12
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Min),A,138.88
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Max),A,139.88
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.38
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Min),A,120.38
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Max),A,121.12
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.88
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Min),A,201.5
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Max),A,202.0
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.75
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,29.44
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.88
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96924
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85992
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70095
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98956
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99042
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99689
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,60.88
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,61.25
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,70.75
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,71.25
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,81.62
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,85.0
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.25
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99924
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99622
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99899
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,66.12
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.25
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.12
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,84.0
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,84.12
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.0
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.25
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91327
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99176
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99747
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.38
