Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.0
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.12
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.12
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.75
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Min),A,137.12
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Max),A,137.5
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.25
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Min),A,151.5
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Max),A,151.88
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.62
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Min),A,230.62
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Max),A,234.5
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.25
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,30.37
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.38
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97253
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85638
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70471
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99002
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98282
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99792
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,61.5
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,61.75
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.75
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,50.75
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.12
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,115.0
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,120.38
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,116.12
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99924
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99585
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9985
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,65.38
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,65.62
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,67.62
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,67.88
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.75
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93936
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99823
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99945
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,84.25
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,88.12
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.12
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Min),A,137.88
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Max),A,138.12
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.12
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Min),A,166.75
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Max),A,170.25
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.25
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Min),A,235.25
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Max),A,240.75
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,29.94
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.38
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97675
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85492
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70791
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9903
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97888
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99527
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,61.88
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,62.38
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.12
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,49.88
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.88
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.88
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,82.0
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,82.38
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.12
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99921
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99619
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99896
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,65.38
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.75
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,76.38
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,76.5
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.38
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.63
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93252
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9957
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99976
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.62
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.88
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.25
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.5
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.62
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Min),A,137.88
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Max),A,138.5
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.12
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Min),A,140.88
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Max),A,141.75
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.38
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Min),A,222.25
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Max),A,222.62
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,30.63
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.56
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9711
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86065
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7142
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99069
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9805
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99716
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,61.5
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,62.5
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.75
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,50.75
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.88
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.75
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,93.75
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,93.88
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.88
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.19
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99979
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9982
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99893
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,131.12
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,131.38
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,131.25
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,111.88
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,112.12
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,112.0
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,143.12
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,143.25
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,143.12
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94488
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99478
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99985
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.88
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.25
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.38
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,75.5
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,75.62
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,76.0
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Min),A,203.0
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Max),A,204.5
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.38
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Min),A,215.75
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Max),A,216.75
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.12
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Min),A,312.75
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Max),A,312.88
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.75
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,28.44
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.75
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96945
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86615
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69314
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99136
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98074
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99384
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,59.62
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.75
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.62
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,49.38
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.25
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,63.75
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,63.75
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.75
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99924
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99576
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99881
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,65.75
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,66.0
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.88
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,76.5
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,76.5
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
