Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94534
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99475
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99979
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.88
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,52.62
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,64.12
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.25
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Min),A,136.38
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Max),A,136.5
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.38
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Min),A,133.0
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Max),A,136.62
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.88
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Min),A,204.62
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Max),A,204.75
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.75
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,29.5
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.25
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97156
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85974
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70263
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99185
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98013
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99783
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,61.62
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,61.88
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.75
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,49.5
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.62
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,117.25
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,117.38
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,117.25
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99924
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99557
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99884
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,65.75
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,65.88
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.75
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,76.62
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,77.0
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.75
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.81
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93405
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.996
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99963
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.88
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,66.12
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.62
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Min),A,138.12
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Max),A,138.25
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.25
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Min),A,146.62
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Max),A,147.5
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.25
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Min),A,246.88
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Max),A,247.25
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,29.69
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.88
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97778
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85666
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70242
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98822
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98193
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99625
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,59.25
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,60.38
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.62
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,49.25
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.38
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,82.75
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,87.5
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.62
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99927
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9964
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99866
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,65.88
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.12
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,75.5
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,75.62
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.62
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99338
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99509
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99957
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,65.5
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.0
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.75
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.75
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Min),A,150.0
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Max),A,151.12
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.25
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Min),A,148.12
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Max),A,148.38
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.25
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Min),A,211.5
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Max),A,216.12
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.38
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,29.06
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.88
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97552
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85663
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68249
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.38
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99084
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98437
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99646
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,61.62
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,62.75
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.38
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,50.12
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.38
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,77.25
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,77.5
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.38
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99924
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99573
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99878
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,65.88
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,66.12
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,76.38
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,76.5
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98209
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99286
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99976
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.5
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.75
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,65.88
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,65.88
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.88
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Min),A,150.12
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Max),A,151.25
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.88
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Min),A,135.12
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Max),A,135.25
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.25
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Min),A,220.0
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Max),A,220.25
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.25
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,30.69
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.06
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96085
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84659
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69747
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.38
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.38
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99179
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98251
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99829
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,62.38
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,63.25
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.62
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,49.25
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.38
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,111.0
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,111.12
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,111.0
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99927
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99612
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99835
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
