Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,66.0
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,66.0
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,67.38
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,67.62
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.38
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90826
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99713
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99985
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.5
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,78.5
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,78.75
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.75
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,74.5
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.5
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Min),A,138.5
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Max),A,139.12
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.75
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Min),A,158.75
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Max),A,164.25
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.25
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Min),A,253.38
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Max),A,253.5
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,27.44
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.06
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97537
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87396
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70031
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99319
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9935
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99771
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,69.12
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,69.5
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.38
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,70.38
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,70.38
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.38
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,101.25
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,101.38
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,101.25
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99936
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99713
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99847
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,65.38
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.5
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.38
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,67.25
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,67.5
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.38
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.44
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91531
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99686
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99957
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.62
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,68.62
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.75
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.75
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,65.62
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.25
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.75
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Min),A,145.0
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Max),A,145.5
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.25
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Min),A,174.25
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Max),A,174.38
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.38
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Min),A,234.75
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Max),A,235.12
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.88
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,29.75
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,43.31
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96997
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.858
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70687
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99402
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99203
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99768
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,73.75
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,74.38
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.88
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,70.25
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,73.75
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,97.25
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,97.5
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.38
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99976
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99823
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99881
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,131.38
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,131.88
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,131.62
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,110.62
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,110.88
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,110.75
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,137.12
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,137.38
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,137.25
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98959
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99615
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99976
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.38
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.62
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,66.12
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,74.0
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Min),A,225.75
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Max),A,226.38
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Min),A,247.88
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Max),A,251.25
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.62
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Min),A,301.12
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Max),A,301.25
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.12
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,31.25
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.38
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96698
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8482
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69931
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99112
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9855
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99738
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,61.0
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,61.88
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.38
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,50.5
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.88
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.62
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,85.75
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,85.75
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.75
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9993
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99597
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99881
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,65.25
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,65.75
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.62
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,76.38
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.38
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.38
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96988
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99219
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99979
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,52.38
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.38
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.88
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,65.75
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.88
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.75
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Min),A,145.88
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Max),A,146.62
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.25
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Min),A,134.12
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Max),A,135.12
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.62
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Min),A,228.25
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Max),A,228.38
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.38
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,30.69
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.44
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96793
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8479
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7034
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.38
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.38
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.992
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98947
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9975
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,71.12
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,71.38
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.25
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,58.25
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.38
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.25
