Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,112.38
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,112.5
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,112.38
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99927
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99579
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99899
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,65.38
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.62
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,83.5
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,83.5
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96847
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99207
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99969
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.5
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.0
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Min),A,156.0
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Max),A,156.38
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.12
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Min),A,144.0
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Max),A,144.5
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.38
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Min),A,262.25
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Max),A,262.5
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.38
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,28.06
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.38
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9686
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85977
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71093
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99313
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98801
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99744
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,70.75
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,72.25
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.38
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,61.88
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.12
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,113.5
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,113.62
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,113.62
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99933
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99588
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9989
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,65.0
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,65.12
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.12
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,77.0
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,77.25
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.12
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97534
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99591
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99982
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,69.62
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.88
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.75
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,65.75
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,65.75
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.75
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Min),A,156.0
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Max),A,157.25
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.62
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Min),A,162.88
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Max),A,163.38
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.12
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Min),A,256.75
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Max),A,257.0
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,27.88
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.12
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96927
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86404
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70135
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99023
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9884
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99741
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,57.75
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,58.12
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,62.12
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,62.62
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.38
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,97.75
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,97.88
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.88
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99933
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99609
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99881
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,65.12
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.62
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.38
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,76.25
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,76.38
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.38
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96973
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99579
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99976
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.62
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.88
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.75
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Min),A,142.62
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Max),A,143.12
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.88
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Min),A,160.12
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Max),A,160.25
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.25
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Min),A,231.75
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Max),A,232.0
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.88
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,28.44
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.18
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97214
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86645
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69924
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99036
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98642
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99814
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,57.12
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.0
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.75
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,55.25
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.38
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.25
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,117.38
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,117.5
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,117.5
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99939
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99609
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99847
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,65.12
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.12
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,68.12
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,68.38
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.25
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99429
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99438
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99988
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,60.0
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.62
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,77.62
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.75
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.62
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Min),A,155.25
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Max),A,155.88
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.62
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Min),A,146.5
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Max),A,147.0
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.75
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Min),A,263.75
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Max),A,264.0
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.88
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,30.25
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.69
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96985
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85174
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69454
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
