Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99069
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98727
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99814
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,55.62
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,56.75
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.88
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,55.38
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.88
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.62
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,118.12
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,118.25
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,118.25
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99933
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99652
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99884
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,65.12
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.38
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.25
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,76.38
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,76.5
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.38
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97501
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9935
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99982
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.5
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.75
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,66.12
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.25
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Min),A,140.75
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Max),A,142.12
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.12
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Min),A,142.62
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Max),A,143.0
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.75
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Min),A,261.25
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Max),A,261.38
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.25
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,29.56
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,43.25
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96371
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85101
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70901
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99127
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98267
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99872
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,56.62
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,57.62
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.12
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,51.25
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.5
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,139.25
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,139.38
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,139.25
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99933
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.996
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99884
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,65.25
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.25
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,77.12
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,77.38
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.25
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99295
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.996
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99973
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,71.25
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.88
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.88
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.88
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Min),A,153.75
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Max),A,154.88
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.25
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Min),A,153.88
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Max),A,156.5
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.12
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Min),A,269.75
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Max),A,270.12
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.88
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,29.56
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.94
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96918
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85257
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68884
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99481
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97903
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99893
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,68.62
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,73.5
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.62
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,45.62
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,161.25
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,161.5
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,161.38
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99933
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99603
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99884
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,65.5
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.62
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.62
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,76.25
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.62
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99005
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99832
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99973
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,86.75
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,93.0
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.75
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Min),A,166.0
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Max),A,170.75
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.75
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Min),A,163.38
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Max),A,169.75
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.12
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Min),A,290.88
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Max),A,291.25
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.12
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,29.75
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,43.94
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96362
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85196
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71392
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99011
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97745
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9982
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,55.5
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,56.25
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.88
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,45.88
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.88
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,132.88
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,132.88
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,132.88
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9993
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99652
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9989
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,65.38
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,65.5
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.38
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,77.12
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,77.5
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.25
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99576
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99194
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99954
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.12
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.38
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.12
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.25
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Min),A,154.0
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Max),A,154.5
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.25
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Min),A,132.38
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Max),A,132.62
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Min),A,263.75
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Max),A,264.12
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,28.62
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,43.56
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97284
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86453
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7055
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
