Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99036
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98083
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99863
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,57.62
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,59.5
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.62
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,47.25
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,47.25
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.25
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,144.62
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,144.62
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,144.62
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.19
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9993
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99628
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99887
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,65.12
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.25
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,76.38
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,76.5
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.38
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96976
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99518
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99969
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,65.88
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.88
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.0
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Min),A,142.62
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Max),A,144.38
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Min),A,144.12
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Max),A,144.12
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.12
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Min),A,274.5
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Max),A,274.62
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.62
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,28.06
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.38
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96579
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86203
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69638
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.38
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99039
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98044
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99835
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,60.0
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,60.5
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.25
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,46.5
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.88
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,133.25
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,133.25
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,133.25
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9993
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9964
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99884
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,65.38
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.88
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.62
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,77.88
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,78.0
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.88
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98401
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99692
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99969
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,73.0
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.12
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.12
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.25
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.5
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.83
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Min),A,150.88
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Max),A,151.38
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.12
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Min),A,150.62
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Max),A,155.38
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.38
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Min),A,264.88
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Max),A,265.25
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.12
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,31.19
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.31
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97278
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84109
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7044
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99118
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98077
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99878
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,61.75
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,63.12
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.38
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,46.88
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.88
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,151.62
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,152.12
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,151.88
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99936
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99698
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99841
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,65.75
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.88
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.88
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,67.88
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,68.0
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.88
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96991
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99783
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99973
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,83.25
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,83.25
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.25
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.88
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.0
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Min),A,147.0
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Max),A,148.38
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.75
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Min),A,163.25
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Max),A,163.5
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.38
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Min),A,273.0
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Max),A,273.5
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.25
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,28.94
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.94
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97317
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85934
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69058
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98993
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97931
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99893
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,60.62
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,61.75
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.12
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,49.88
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.0
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.88
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,155.0
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,155.0
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,155.0
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9993
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99582
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99887
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,65.25
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.25
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,77.75
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,78.0
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.88
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97928
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99692
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99969
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,70.75
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,78.62
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.12
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.88
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,70.0
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Min),A,146.38
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Max),A,147.5
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.88
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Min),A,151.88
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Max),A,159.5
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.12
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Min),A,286.25
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Max),A,286.75
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
