Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,28.69
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.81
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97397
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85425
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69427
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99216
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9812
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99881
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,62.5
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,64.12
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.12
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,50.62
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.88
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.75
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,153.62
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,153.88
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,153.75
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.19
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99933
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99655
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99884
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,65.25
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.62
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,76.88
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,77.0
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98917
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99716
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99982
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,78.0
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.0
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.38
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,73.0
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Min),A,154.12
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Max),A,155.88
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.88
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Min),A,159.38
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Max),A,159.62
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Min),A,297.62
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Max),A,297.75
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.75
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,30.5
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.68
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97275
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8461
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70425
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99194
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97897
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99918
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,63.62
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,64.12
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.88
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,48.12
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.62
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.38
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,171.12
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,171.25
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,171.12
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.94
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99939
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99698
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99841
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,65.62
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,65.62
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.62
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,68.0
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,68.0
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98938
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99472
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99979
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.75
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.12
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,66.62
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.62
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.62
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,75.0
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Min),A,161.62
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Max),A,162.25
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Min),A,145.0
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Max),A,145.12
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.12
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Min),A,306.25
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Max),A,306.38
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.25
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,29.12
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.06
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97073
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85443
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70315
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99524
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97134
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99872
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,74.12
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,76.25
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.75
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,46.62
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.75
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,137.5
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,137.5
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,137.5
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.19
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99933
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99634
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9989
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,64.75
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.12
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.88
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,76.88
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,77.0
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98788
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99487
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99979
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,64.38
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.5
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.38
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,66.5
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.62
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.62
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Min),A,159.75
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Max),A,162.38
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.88
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Min),A,141.38
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Max),A,141.88
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.75
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Min),A,281.5
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Max),A,281.62
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.62
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,28.88
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.62
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97333
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85739
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69763
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99265
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97626
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99893
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,64.5
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,66.0
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.38
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.5
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.88
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,153.62
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,153.75
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,153.75
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9993
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99631
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9989
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,64.75
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.12
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.88
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,76.62
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,76.88
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.75
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99554
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99811
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99982
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,89.25
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,89.5
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.38
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.5
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.62
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
