Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,72.0
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Min),A,176.62
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Max),A,178.25
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.62
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Min),A,168.75
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Max),A,169.12
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Min),A,297.38
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Max),A,297.75
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.62
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,29.0
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.06
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96362
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8566
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72171
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99469
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97491
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99905
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,79.0
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,81.0
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.0
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,49.25
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.62
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.38
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,163.12
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,163.25
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,163.12
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99933
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99652
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99896
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,64.62
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,64.88
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.75
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,76.62
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,76.62
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.62
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97934
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99631
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99982
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.75
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.25
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,74.88
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.88
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.88
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,77.0
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Min),A,164.88
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Max),A,166.62
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.75
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Min),A,148.12
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Max),A,148.88
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Min),A,315.12
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Max),A,315.25
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.25
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,28.94
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.0
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97415
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8656
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68844
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99265
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97415
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99854
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,67.25
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,67.38
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.38
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,49.25
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.38
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.38
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,141.12
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,141.25
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,141.25
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.19
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99976
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99817
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9989
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,130.38
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,130.5
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,130.5
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,110.25
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,110.38
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,110.25
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,136.88
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,136.88
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,136.88
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97153
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99536
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99982
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,65.88
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.0
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,74.5
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.62
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,86.0
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Min),A,217.88
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Max),A,218.12
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Min),A,226.12
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Max),A,226.38
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.25
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Min),A,353.12
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Max),A,353.12
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,353.12
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,27.69
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.94
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97174
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87384
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72747
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9921
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98602
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99872
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,67.75
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,69.25
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.12
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,63.0
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,67.25
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.62
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,151.25
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,151.5
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,151.38
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.19
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99976
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99814
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9989
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,130.0
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,130.25
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,130.12
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,110.0
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,110.25
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,110.12
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,136.5
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,136.75
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,136.62
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99158
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99615
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99985
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.38
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.88
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,73.88
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,88.0
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Min),A,224.38
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Max),A,225.88
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.75
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Min),A,241.25
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Max),A,244.88
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.75
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Min),A,362.38
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Max),A,362.62
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,362.38
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,29.5
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,43.62
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97763
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85196
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71051
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.38
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99463
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97604
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99838
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,81.5
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,82.5
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.12
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,50.62
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.0
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,135.62
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,135.75
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,135.62
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99976
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99823
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99887
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,131.0
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,131.25
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,131.12
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,112.5
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,112.75
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,112.62
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,136.88
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,137.12
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,137.0
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97705
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9964
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99985
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,70.38
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.88
