Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,74.25
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.38
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,85.0
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Min),A,232.88
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Max),A,234.12
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.75
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Min),A,234.38
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Max),A,236.0
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Min),A,347.38
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Max),A,347.62
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,347.5
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,32.81
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,29.25
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.81
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83252
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86648
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71579
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.75
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.75
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.75
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99176
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97556
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99854
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,64.62
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,65.25
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.88
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,50.25
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.5
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.38
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,148.75
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,148.88
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,148.75
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.19
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99976
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99814
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9989
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,130.12
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,130.38
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,130.25
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,110.0
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,110.0
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.0
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,137.5
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,137.62
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,137.5
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98184
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99677
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99985
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,73.88
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.75
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.25
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,73.75
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.88
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.75
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,87.0
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Min),A,220.38
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Max),A,221.12
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.75
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Min),A,235.0
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Max),A,235.75
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.38
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Min),A,360.38
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Max),A,360.62
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,360.5
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,32.19
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,27.94
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,43.62
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83178
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87198
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71243
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.75
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.75
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.75
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99322
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98645
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99835
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,67.5
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,68.75
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.12
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,62.75
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,62.75
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.75
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,154.38
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,154.38
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,154.38
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99976
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99823
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9989
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,130.38
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,130.5
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,130.38
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,111.75
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,111.88
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,111.75
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,136.5
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,136.62
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,136.5
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98239
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9975
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99979
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,74.25
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.75
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.5
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.5
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,86.0
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Min),A,223.88
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Max),A,225.0
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Min),A,250.0
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Max),A,250.38
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.25
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Min),A,354.62
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Max),A,354.88
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,354.75
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.69
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,29.38
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,43.62
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81866
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85586
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72879
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.75
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.38
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99524
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97916
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99899
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,83.12
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,84.0
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.62
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,51.0
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.25
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.12
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,167.75
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,168.0
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,167.88
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.38
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99976
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99796
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99893
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,130.5
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,130.75
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,130.62
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,110.38
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,110.5
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,110.5
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,137.12
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,137.25
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,137.25
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97092
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99774
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99979
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,77.0
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,77.12
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,63.75
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.88
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.88
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,89.0
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Min),A,234.5
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Max),A,235.0
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.75
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Min),A,239.38
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Max),A,239.88
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.75
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Min),A,369.25
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Max),A,369.5
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,369.38
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,35.63
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,29.56
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.81
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80719
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87152
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73022
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99145
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98114
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99893
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,63.25
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,64.5
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.75
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,51.62
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,169.5
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,169.75
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,169.62
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.25
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99976
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99802
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99896
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,129.88
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,130.12
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,130.0
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,111.62
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,111.88
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,111.75
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,135.62
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,135.88
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,135.75
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
