Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98499
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99472
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99988
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.0
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.38
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.12
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,93.5
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,93.62
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.62
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,96.0
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Min),A,219.5
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Max),A,220.88
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.12
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Min),A,222.62
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Max),A,222.88
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.88
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Min),A,399.38
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Max),A,399.62
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,399.5
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,29.69
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.25
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97021
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8518
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71856
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99554
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98853
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99628
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,92.88
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,95.88
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,95.12
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,70.38
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,70.38
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.38
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,87.5
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,87.62
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.62
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.19
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99976
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9982
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99887
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,130.75
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,130.88
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,130.88
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,110.25
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,110.5
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,110.38
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,136.62
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,136.75
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,136.62
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98734
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98975
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99988
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,91.75
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,91.75
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.75
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,77.0
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Min),A,256.75
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Max),A,259.75
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Min),A,221.75
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Max),A,221.88
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.75
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Min),A,316.25
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Max),A,316.25
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.25
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,30.69
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.06
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9686
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84295
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71795
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99219
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98633
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98862
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,69.0
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,69.88
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.25
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,65.38
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.38
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.38
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,61.25
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,61.62
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.38
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99976
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99826
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99872
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,130.5
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,130.5
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,130.5
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,109.75
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,110.12
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,110.0
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,127.88
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,127.88
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,127.88
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99353
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98868
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99976
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,65.38
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,65.5
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Min),A,229.88
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Max),A,230.75
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.12
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Min),A,216.75
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Max),A,216.88
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.75
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Min),A,254.5
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Max),A,254.75
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.62
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.94
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,43.12
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97165
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86679
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71353
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99423
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9913
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99545
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,82.62
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,85.12
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.75
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,78.62
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,79.12
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.88
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,94.5
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,94.88
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.62
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99976
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99832
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9989
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,130.25
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,130.5
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,130.38
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,113.5
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,113.88
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,113.75
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,136.38
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,136.5
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,136.5
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97089
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99725
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99969
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,68.25
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.25
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.12
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.38
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.38
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Min),A,231.5
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Max),A,233.75
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Min),A,262.62
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Max),A,265.88
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.12
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Min),A,293.38
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Max),A,293.88
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.75
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.19
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.75
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97574
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88147
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71905
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99161
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98721
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9913
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,73.5
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,74.75
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.25
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,69.0
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,73.38
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.75
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,70.0
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,70.0
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.25
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99979
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99811
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99899
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
