Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,129.62
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,129.75
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,129.62
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,109.25
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,109.5
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,109.38
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,142.5
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,142.62
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,142.5
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96667
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9826
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99963
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.62
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.62
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.16
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Min),A,220.62
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Max),A,221.88
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.38
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Min),A,210.38
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Max),A,215.38
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.62
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Min),A,269.12
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Max),A,269.25
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.25
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-20T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.44
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.19
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.25
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95007
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89044
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79284
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99377
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98337
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98312
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,55.88
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,58.75
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.38
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,47.88
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.38
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.12
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.12
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.25
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.25
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.31
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99469
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99158
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99661
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.12
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98215
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93112
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9996
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Min),A,101.12
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Max),A,104.12
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.75
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Min),A,91.5
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Max),A,91.62
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Min),A,130.0
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Max),A,130.25
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.12
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.63
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.06
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.5
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94049
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88913
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80423
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99536
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98914
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99322
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,61.25
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,62.25
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.75
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,59.25
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.5
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.38
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,67.62
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,67.62
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.62
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.5
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9949
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99203
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99414
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.62
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.0
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99091
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91061
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99799
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.12
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Min),A,107.38
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Max),A,108.38
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.88
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Min),A,102.75
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Max),A,102.88
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.75
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Min),A,118.25
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Max),A,118.38
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.25
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,23.81
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.87
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95593
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89456
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80374
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99384
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98785
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99542
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,60.88
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,64.0
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.62
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,58.5
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.88
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.62
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,80.88
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,80.88
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.88
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.06
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99478
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99414
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99399
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.75
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98947
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90253
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9986
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.12
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Min),A,107.5
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Max),A,110.75
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.12
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Min),A,105.88
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Max),A,106.12
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Min),A,135.88
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Max),A,136.25
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,22.88
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.0
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95431
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89435
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78787
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9957
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99091
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98825
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,77.5
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,83.12
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.5
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,65.88
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,66.0
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.88
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,53.38
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.62
