Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.31
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9946
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99411
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9967
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.12
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99591
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96683
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99808
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Min),A,129.88
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Max),A,135.38
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.88
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Min),A,124.38
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Max),A,124.62
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.62
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Min),A,116.25
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Max),A,117.12
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.62
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,21.88
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.25
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95688
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88797
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7865
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99457
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99362
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99252
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,83.0
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,88.75
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.62
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,74.75
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,74.88
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.88
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,66.88
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,67.0
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.88
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98154
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99606
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99408
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.62
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98892
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90225
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99863
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Min),A,133.12
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Max),A,138.88
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.75
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Min),A,121.88
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Max),A,122.12
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.88
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Min),A,121.75
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Max),A,122.38
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,22.56
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.56
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95233
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89148
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79153
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99353
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99414
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99493
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,68.12
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,74.62
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.88
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,77.88
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,78.0
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.88
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,73.88
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,73.88
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.88
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98148
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.996
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99402
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.5
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99789
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93759
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99872
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Min),A,124.75
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Max),A,131.0
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.38
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Min),A,127.62
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Max),A,127.75
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.62
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Min),A,129.75
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Max),A,129.88
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.88
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,22.06
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.81
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9538
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91211
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78845
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99539
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99322
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99631
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,78.62
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,79.75
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.25
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,77.38
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,77.5
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,93.62
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,94.0
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.88
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9823
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99622
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99387
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.94
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95529
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92633
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9989
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.12
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.25
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Min),A,114.25
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Max),A,115.38
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.88
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Min),A,124.25
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Max),A,124.62
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.38
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Min),A,158.0
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Max),A,158.38
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.12
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.19
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.69
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95172
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89511
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81369
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.06
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.81
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99509
