Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99493
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99121
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,94.62
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,104.5
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,102.38
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,83.88
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,91.75
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.75
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,129.0
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,134.62
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,133.5
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98251
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99677
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99426
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.06
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98529
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92959
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99881
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Min),A,138.5
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Max),A,148.88
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.62
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Min),A,132.38
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Max),A,140.0
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Min),A,193.88
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Max),A,199.0
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.88
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.56
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.31
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.13
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94144
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87597
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78891
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99295
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98904
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99072
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,65.38
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,68.62
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.88
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,65.0
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,65.25
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.12
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,57.88
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,58.0
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.88
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98135
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99579
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9939
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.62
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98614
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93652
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99887
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Min),A,114.5
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Max),A,117.62
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Min),A,114.62
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Max),A,114.75
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.75
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Min),A,122.25
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Max),A,122.75
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.19
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.56
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9407
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88217
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81122
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98996
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99423
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99457
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,62.12
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.38
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.62
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,77.25
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,77.62
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.38
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,83.0
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,83.5
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.25
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98154
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99597
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99402
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.75
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98874
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91354
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99887
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Min),A,112.12
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Max),A,115.0
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.38
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Min),A,125.62
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Max),A,125.88
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.75
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Min),A,147.5
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Max),A,148.25
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.88
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.5
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.0
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95807
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88171
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78085
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99496
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98703
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99609
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,77.88
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,79.12
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.5
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,59.25
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,59.5
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.38
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,97.88
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,98.12
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,98.0
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.88
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98111
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99625
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99371
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.56
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99295
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91028
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99936
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.5
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.38
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Min),A,128.88
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Max),A,130.0
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Min),A,108.5
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Max),A,108.75
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.62
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Min),A,174.5
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Max),A,174.75
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.62
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.12
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.94
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95666
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89551
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78585
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
