Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99255
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99414
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9935
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,66.62
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,70.62
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.5
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,77.88
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,78.0
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,86.88
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,86.88
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.88
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98102
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99625
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99384
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.88
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96936
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92911
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99921
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.62
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.62
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Min),A,106.5
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Max),A,110.38
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.38
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Min),A,125.75
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Max),A,126.38
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Min),A,162.38
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Max),A,162.38
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.38
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.75
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.75
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94888
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85199
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80444
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99112
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99426
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99258
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,65.75
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,66.5
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.12
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,80.38
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,80.5
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,72.88
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,73.0
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.88
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.88
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98083
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99625
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99655
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.12
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99716
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96564
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9993
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.38
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Min),A,123.62
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Max),A,124.75
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.12
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Min),A,136.88
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Max),A,137.25
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Min),A,155.38
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Max),A,156.0
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.75
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.88
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.31
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95929
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85473
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80243
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99448
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99252
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99597
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,84.5
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,85.75
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.12
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,83.38
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,83.5
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.38
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,96.75
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,96.88
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.75
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98087
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99658
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99393
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.31
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99792
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9191
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9993
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.75
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.25
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Min),A,143.25
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Max),A,144.88
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Min),A,132.75
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Max),A,133.12
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.88
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Min),A,171.88
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Max),A,172.38
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.12
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.25
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.62
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.69
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.58526
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89447
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79879
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99316
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99207
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.995
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,82.12
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,83.62
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.62
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,74.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,74.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,81.5
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,81.75
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.75
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98117
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99606
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99652
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99692
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96393
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99857
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.88
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.88
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.25
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Min),A,138.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Max),A,139.88
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.75
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Min),A,131.25
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Max),A,131.25
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.25
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Min),A,156.25
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Max),A,156.5
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.38
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,30.63
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.31
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
