Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.75
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.54568
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86993
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82559
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99445
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99368
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99451
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,91.0
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,93.12
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,92.12
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,84.5
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,84.75
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.62
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,80.62
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,81.0
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.88
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98169
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99619
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99411
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98587
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96872
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99948
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,64.0
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.0
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Min),A,138.12
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Max),A,140.62
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Min),A,142.62
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Max),A,143.12
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.88
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Min),A,169.62
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Max),A,170.12
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.88
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.31
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.0
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.75
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.53521
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8753
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80401
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9921
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99414
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99646
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,76.62
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,79.62
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,92.62
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,93.0
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,92.88
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,100.88
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,101.0
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,101.0
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98108
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99655
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99371
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98798
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98181
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99872
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.09
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.5
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Min),A,124.62
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Max),A,126.88
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Min),A,164.38
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Max),A,164.5
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.38
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Min),A,168.12
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Max),A,168.62
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,35.5
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.0
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.75
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.63049
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86758
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8009
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99515
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99368
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99741
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,103.38
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,104.25
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,103.88
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,93.38
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,93.38
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,93.38
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,114.38
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,114.5
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,114.5
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.5
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98227
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99576
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99365
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.63
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98798
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95966
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99896
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.09
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Min),A,152.12
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Max),A,152.88
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Min),A,150.0
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Max),A,150.38
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.12
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Min),A,187.25
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Max),A,187.62
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.06
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.69
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.31
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.64392
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87408
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79394
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99673
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98901
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99472
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,117.88
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,120.62
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,119.0
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,78.38
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,78.5
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,81.88
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,82.0
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.0
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98224
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99564
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99371
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98639
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98608
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99933
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.25
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
