Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Min),A,166.38
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Max),A,169.25
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Min),A,155.5
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Max),A,155.75
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.62
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Min),A,164.38
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Max),A,164.62
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,29.88
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,22.25
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.0
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.56728
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88751
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80911
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99472
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98862
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99338
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,102.25
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,102.75
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,102.5
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,70.62
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,71.88
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.5
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,74.38
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,74.5
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9826
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99579
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99649
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9939
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99207
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99911
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,61.0
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Min),A,162.5
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Max),A,167.38
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Min),A,163.25
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Max),A,164.62
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.25
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Min),A,159.25
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Max),A,159.38
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.25
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,52.56
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.31
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.75
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.49334
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8826
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82202
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98907
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99521
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97845
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,68.25
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,72.0
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.25
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,100.12
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,106.38
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,104.88
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.88
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.88
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.88
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98172
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99664
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99384
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98007
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99448
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99945
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,70.0
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.75
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.38
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.38
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.62
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Min),A,110.12
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Max),A,114.0
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.12
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Min),A,203.12
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Max),A,208.5
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.38
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Min),A,135.75
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Max),A,136.25
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.57
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,27.12
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.06
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.54604
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85187
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82147
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99417
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99557
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99136
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,89.88
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,92.75
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.62
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,106.12
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,106.5
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,106.38
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,71.12
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,73.12
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98105
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99625
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9968
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98499
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99265
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99969
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,66.88
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,67.12
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,81.62
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,81.88
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.62
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.05
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Min),A,132.38
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Max),A,135.5
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.12
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Min),A,205.5
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Max),A,205.75
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.62
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Min),A,186.88
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Max),A,188.5
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.62
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.19
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.06
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,31.44
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.62481
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88287
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82834
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99066
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99493
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99368
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,88.0
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,88.12
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.0
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,99.0
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,102.5
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,100.62
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,82.0
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,82.25
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.12
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98132
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99637
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99796
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.88
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9899
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99292
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99973
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,63.5
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,88.38
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.62
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
