Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Min),A,131.12
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Max),A,131.25
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.12
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Min),A,194.62
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Max),A,199.38
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.38
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Min),A,211.88
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Max),A,212.25
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,44.94
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,22.94
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,30.37
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.58825
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85989
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84387
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99445
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99469
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98639
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,83.12
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,88.62
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.75
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,105.0
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,105.25
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,105.12
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,54.12
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.12
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.12
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98148
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99628
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99686
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98721
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96451
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99933
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,62.12
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Min),A,131.5
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Max),A,137.25
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.38
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Min),A,165.88
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Max),A,166.0
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Min),A,150.25
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Max),A,150.25
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.25
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,34.94
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.5
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.31
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.61617
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88714
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82538
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99112
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99268
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99002
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,75.12
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,76.62
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.88
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,97.62
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,97.75
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,97.62
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,64.88
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,65.0
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.88
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.19
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98123
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99612
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99689
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.62
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9985
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89477
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99826
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,64.38
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.5
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.38
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Min),A,159.75
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Max),A,161.25
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Min),A,146.75
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Max),A,146.88
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.88
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Min),A,137.0
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Max),A,137.38
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.12
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,34.69
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,21.62
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.25
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.49709
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8807
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81134
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.06
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99597
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99545
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99527
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,107.88
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,108.88
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,108.62
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,97.5
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,102.12
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,98.75
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,91.25
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,91.5
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.38
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98227
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99576
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99683
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96173
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98856
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99878
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,52.5
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Min),A,142.75
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Max),A,143.38
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.12
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Min),A,181.75
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Max),A,186.62
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.12
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Min),A,170.62
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Max),A,170.75
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.75
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,58.87
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,23.38
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.31
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.49648
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88376
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82031
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99515
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99118
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98819
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,89.0
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,92.0
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.75
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,89.12
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,89.38
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.25
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,60.0
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,64.12
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.88
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98202
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99567
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99689
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.44
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9935
