Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90179
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9957
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Min),A,138.0
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Max),A,141.38
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Min),A,138.62
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Max),A,139.12
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Min),A,120.5
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Max),A,124.75
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.38
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,59.63
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.75
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.31
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.49065
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88022
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8099
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.06
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99658
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9913
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99377
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,107.88
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,109.5
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,109.0
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,88.5
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,88.62
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,88.62
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,74.62
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,75.0
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.88
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.94
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98264
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99579
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9968
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.25
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98456
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88934
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99838
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.25
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Min),A,150.38
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Max),A,152.12
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.75
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Min),A,137.25
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Max),A,138.5
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Min),A,149.12
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Max),A,149.25
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.12
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,60.56
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,22.81
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,31.5
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48885
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87674
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83368
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99246
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99673
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99417
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,75.75
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,76.0
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.88
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,121.25
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,121.5
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,121.38
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,79.38
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,79.75
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.62
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.88
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98184
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99536
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99683
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98978
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96524
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99734
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.62
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Min),A,118.38
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Max),A,118.5
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Min),A,183.88
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Max),A,184.0
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.88
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Min),A,148.5
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Max),A,148.62
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.62
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,63.81
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.62
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.06
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.41573
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87836
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82498
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99347
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99283
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98935
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,85.5
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,86.38
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.0
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,95.75
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,95.75
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,95.75
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,62.75
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,63.0
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98102
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99612
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99683
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.44
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97589
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90805
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99786
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.12
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Min),A,119.5
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Max),A,120.38
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Min),A,144.38
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Max),A,145.38
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.88
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Min),A,132.88
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Max),A,133.25
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.12
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.75
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.12
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.56
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47601
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88473
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82132
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.38
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99506
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99304
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98688
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,92.0
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,95.75
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.0
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,91.5
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,91.62
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.62
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,57.25
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,57.5
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.38
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98138
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99664
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99695
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
