Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.12
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.62
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98572
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93426
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99426
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.38
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Min),A,129.88
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Max),A,133.12
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Min),A,142.25
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Max),A,143.25
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.62
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Min),A,112.75
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Max),A,113.0
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.88
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,49.5
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,21.69
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.25
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.54101
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87994
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81482
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99429
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99344
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98437
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,93.62
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,99.75
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,96.75
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,89.25
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,92.88
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.25
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,48.62
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,48.88
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.75
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98206
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99606
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9968
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.5
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98123
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9035
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99701
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.38
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.5
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Min),A,130.25
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Max),A,136.62
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.62
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Min),A,139.38
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Max),A,143.12
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Min),A,111.12
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Max),A,111.38
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.25
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,55.25
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.12
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,31.13
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.40572
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87329
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8367
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98859
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99405
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9968
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,70.12
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,79.38
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.75
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,94.0
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,94.25
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,94.12
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,100.5
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,100.88
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,100.62
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98062
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99564
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99677
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.88
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99615
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94189
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99359
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.88
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Min),A,123.25
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Max),A,132.12
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.75
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Min),A,146.12
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Max),A,146.5
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.25
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Min),A,156.75
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Max),A,157.0
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.75
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,55.31
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,27.38
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,30.44
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.50637
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86444
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84057
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.63
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.06
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.06
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98199
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99719
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99261
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,86.25
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,88.12
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.0
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,141.25
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,141.38
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,141.38
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,81.12
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,81.25
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.12
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.88
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98157
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99539
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99683
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99173
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98245
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99692
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.5
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.25
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Min),A,131.38
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Max),A,133.38
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.25
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Min),A,210.88
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Max),A,211.88
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Min),A,143.5
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Max),A,143.75
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.62
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,50.88
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,23.12
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.5
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.57537
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89371
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81769
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.5
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99521
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99185
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99356
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,91.12
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,96.12
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,93.5
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,77.88
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,78.0
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,67.88
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,68.12
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
