Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98151
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99573
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99686
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.62
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.81
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98334
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92316
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99466
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Min),A,132.62
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Max),A,142.25
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Min),A,129.5
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Max),A,129.75
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.62
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Min),A,123.12
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Max),A,123.5
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.25
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,55.63
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.56
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,30.87
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.42928
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88879
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83337
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99503
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99313
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99478
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,84.12
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,86.12
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.12
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,85.75
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,85.88
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.88
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,79.62
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,79.88
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.75
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.69
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98157
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99524
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9968
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.75
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99686
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97876
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99612
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.38
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Min),A,139.88
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Max),A,141.75
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.75
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Min),A,154.25
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Max),A,154.5
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.38
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Min),A,138.25
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Max),A,138.62
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.38
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,55.0
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,23.94
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.69
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.37591
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88962
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82452
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99472
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99203
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99689
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,82.75
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,85.88
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.5
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,80.38
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,80.62
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,100.5
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,100.62
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.62
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98065
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99509
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99677
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.88
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99384
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99078
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9975
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.12
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.38
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.25
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Min),A,134.62
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Max),A,138.0
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.38
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Min),A,166.62
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Max),A,167.25
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.88
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Min),A,161.5
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Max),A,161.5
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,55.06
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.25
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,31.37
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47979
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90048
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82104
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99615
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99118
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99661
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,103.25
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,109.38
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,105.5
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,84.75
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,84.88
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.88
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,98.5
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,98.62
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,98.5
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98218
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99567
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9968
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98593
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98087
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99719
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Min),A,141.0
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Max),A,147.12
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.12
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Min),A,153.5
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Max),A,154.38
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.75
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Min),A,157.5
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Max),A,157.75
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.62
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,57.75
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,22.56
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.69
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.45174
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90124
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82245
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99661
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99075
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99432
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
