Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,115.25
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,116.5
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,115.88
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,85.0
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,85.25
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.12
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,81.75
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,86.5
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.62
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98233
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99542
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99692
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.88
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.88
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99023
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95816
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99478
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Min),A,164.88
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Max),A,166.38
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Min),A,145.88
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Max),A,146.88
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.62
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Min),A,134.25
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Max),A,138.88
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.25
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,54.87
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.38
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.94
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.40041
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89221
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81796
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99448
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99475
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99277
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,94.25
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,99.12
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,97.12
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,112.25
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,112.5
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,112.38
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,72.88
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,73.12
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98187
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.995
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99789
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.0
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.25
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.12
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.12
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.5
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99515
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98358
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99722
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.38
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Min),A,151.5
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Max),A,156.0
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.25
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Min),A,193.38
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Max),A,193.88
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.62
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Min),A,139.88
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Max),A,140.0
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,52.75
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,21.88
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,30.81
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35802
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.901
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84524
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99438
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9953
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99368
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,88.88
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,95.25
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.38
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,117.25
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,117.88
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,117.62
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,88.5
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,88.5
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.5
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.56
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98166
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99557
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99698
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.88
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.25
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.5
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99454
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98895
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99548
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,60.75
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.88
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.62
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Min),A,147.0
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Max),A,153.38
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Min),A,210.12
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Max),A,213.38
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.12
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Min),A,141.12
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Max),A,141.25
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.12
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,66.0
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.81
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,27.12
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31246
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89868
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84955
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98877
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99649
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99277
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,66.5
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,70.75
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.62
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,135.5
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,135.62
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,135.62
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,81.75
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,81.88
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.75
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.38
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98175
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99445
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99805
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.25
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99567
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98807
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99548
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,57.25
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Min),A,123.75
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Max),A,128.12
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.88
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Min),A,224.75
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Max),A,225.12
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Min),A,141.88
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Max),A,142.25
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.0
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.75
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,28.94
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.44387
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88324
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83474
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
