Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99301
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99298
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9953
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,92.75
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,95.75
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.0
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,93.38
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,105.88
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,101.38
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,100.62
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,113.5
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,109.12
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.12
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97485
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90793
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99692
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,10.75
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.19
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99652
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98459
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97302
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.5
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.25
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Min),A,147.5
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Max),A,150.88
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.12
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Min),A,161.12
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Max),A,173.5
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Min),A,151.38
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Max),A,164.12
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.75
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,60.06
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,20.44
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,30.94
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.39803
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90906
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84118
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99313
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99335
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99463
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,91.12
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,101.38
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.88
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,101.25
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,105.5
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,103.0
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,94.88
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,95.12
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.0
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95969
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98685
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99185
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,7.12
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.06
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.94
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99454
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98474
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97452
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,7.88
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Min),A,127.38
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Max),A,137.5
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.12
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Min),A,163.88
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Max),A,168.12
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.62
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Min),A,125.0
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Max),A,125.25
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.12
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,52.56
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.5
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,31.63
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.406
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87048
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82318
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.06
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99106
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98709
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99585
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,73.62
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,75.88
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.12
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,86.38
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,86.75
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.5
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,107.12
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,107.25
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,107.25
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95596
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9903
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99207
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,7.12
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.06
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9906
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99094
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99902
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.0
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.12
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Min),A,101.62
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Max),A,103.62
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.12
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Min),A,156.88
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Max),A,160.12
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.75
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Min),A,163.0
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Max),A,163.25
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.25
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,51.69
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,20.5
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,31.13
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48031
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9155
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81872
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.25
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99228
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98318
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9931
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,75.5
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,76.38
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.88
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,69.88
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,79.75
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.38
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,84.38
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,84.5
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.38
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.38
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96399
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98993
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98978
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,7.62
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.62
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98923
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99155
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99893
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.12
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.0
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.62
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Min),A,103.62
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Max),A,104.38
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.88
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Min),A,143.88
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Max),A,159.75
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.88
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Min),A,138.38
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Max),A,138.5
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,59.19
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.69
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.75
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.37923
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88675
