Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81384
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99322
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99197
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99173
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,71.62
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,75.12
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.12
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,80.5
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,81.75
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.5
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,82.88
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,83.12
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96341
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98578
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97586
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,7.62
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99524
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97507
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99924
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Min),A,108.5
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Max),A,112.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Min),A,135.25
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Max),A,136.12
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Min),A,138.62
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Max),A,138.88
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.75
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,66.94
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,27.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,30.13
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.33443
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88544
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82458
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99301
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99527
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99026
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,74.88
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,76.75
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.88
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,114.38
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,114.62
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,114.5
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,70.25
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,70.62
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.38
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.19
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96481
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98633
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97488
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,7.75
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99551
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97302
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99933
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Min),A,115.38
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Max),A,117.5
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.62
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Min),A,167.38
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Max),A,170.38
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.25
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Min),A,126.25
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Max),A,126.38
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.38
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,45.88
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.5
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.13
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.4898
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8959
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81799
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99722
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99322
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99188
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,116.5
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,121.12
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,119.12
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,104.5
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,104.75
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,104.62
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,76.5
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,76.62
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96304
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98828
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98972
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,7.88
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99683
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97671
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99921
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Min),A,165.0
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Max),A,170.12
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.88
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Min),A,157.62
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Max),A,160.25
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Min),A,139.88
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Max),A,139.88
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.88
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,53.56
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,23.81
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.63
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.41802
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89899
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81985
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99188
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9928
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.996
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,69.5
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,72.38
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.12
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,119.62
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,124.88
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,121.12
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,105.25
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,105.5
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,105.38
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.88
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95993
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98578
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97436
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,7.75
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.94
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99451
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95825
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99896
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Min),A,108.88
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Max),A,115.75
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.38
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Min),A,164.38
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Max),A,169.0
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.12
