Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Min),A,152.38
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Max),A,152.5
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.13
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,38.0
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76468
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78152
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95468
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,12.88
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.75
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.0
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.38
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98947
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99591
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98926
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,77.62
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,80.0
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.88
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,114.25
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,114.75
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,114.5
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,73.5
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,73.75
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.62
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.69
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96432
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98703
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97333
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.0
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.31
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.88
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99289
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94202
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99902
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.38
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.8
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Min),A,124.0
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Max),A,126.0
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.25
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Min),A,162.38
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Max),A,164.75
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Min),A,126.5
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Max),A,126.88
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.62
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.5
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.63
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7752
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79034
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95917
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.12
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.0
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99207
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99557
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98965
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,74.12
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,77.75
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,106.5
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,107.25
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,106.88
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,70.62
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,71.12
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.88
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96393
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98767
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97327
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.12
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98721
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96292
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99939
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Min),A,112.12
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Max),A,116.0
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.12
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Min),A,163.88
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Max),A,164.62
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.25
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Min),A,132.25
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Max),A,132.75
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.62
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.5
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,36.13
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78021
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80069
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96286
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.38
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.0
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.38
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.25
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99454
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99649
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99557
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,135.75
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,138.5
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,137.12
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,133.88
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,134.12
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,134.0
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,118.88
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,119.12
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,119.0
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.5
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95962
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99115
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97339
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,7.75
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.88
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.94
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.5
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99048
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91171
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99829
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Min),A,183.62
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Max),A,187.0
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.38
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Min),A,178.12
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Max),A,178.5
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.25
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Min),A,172.25
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Max),A,172.62
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.81
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,36.81
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77618
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7955
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96271
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,13.38
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.25
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.69
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99066
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99426
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99484
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,77.88
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,79.75
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.25
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,101.5
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,101.62
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,101.5
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,104.25
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,104.38
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,104.25
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.88
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95999
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99075
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97321
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,7.75
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.94
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99292
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93402
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99847
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.88
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
