Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Min),A,124.38
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Max),A,126.88
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.88
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Min),A,151.62
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Max),A,151.75
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.75
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Min),A,157.62
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Max),A,157.88
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.62
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.44
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.63
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7817
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78265
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95602
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,13.25
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.0
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99353
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99667
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99503
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,98.62
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,100.62
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,99.62
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,121.75
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,121.88
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,121.88
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,99.25
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,99.75
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.38
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.5
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96167
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98981
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97351
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.0
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.75
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.996
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97726
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99875
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.88
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Min),A,150.88
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Max),A,152.88
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.88
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Min),A,184.75
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Max),A,189.38
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.88
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Min),A,152.75
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Max),A,153.5
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.87
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.69
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7789
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78433
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95938
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.25
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,6.5
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.12
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99152
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99329
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99429
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,90.0
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,90.38
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,90.25
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,103.5
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,103.5
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,103.5
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,109.5
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,109.75
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,109.62
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95874
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98669
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98932
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,7.88
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.87
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98715
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98752
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99887
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.62
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.25
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.88
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,60.5
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Min),A,149.12
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Max),A,154.0
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Min),A,184.0
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Max),A,184.12
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Min),A,170.12
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Max),A,170.25
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.12
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.81
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,38.06
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77734
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77859
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9559
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,13.12
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.25
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.62
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99152
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99414
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99521
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,79.12
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,82.75
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.0
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,99.75
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,100.0
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,99.88
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,113.62
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,125.75
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,119.62
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96301
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98682
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98944
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.12
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.56
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99466
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94983
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99838
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Min),A,127.5
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Max),A,131.38
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.38
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Min),A,147.88
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Max),A,148.38
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.12
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Min),A,173.88
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Max),A,186.0
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.63
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.0
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77176
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78903
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96439
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.75
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.38
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99515
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99539
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9971
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,97.38
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,98.62
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,97.88
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,126.38
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,126.5
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,126.38
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,129.62
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,129.75
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,129.75
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.44
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96185
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98752
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97412
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.12
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.44
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.25
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99124
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96478
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99826
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
