Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.25
930957,Grosvenor Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
930957,Grosvenor Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
930957,Grosvenor Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9978
930957,Grosvenor Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95798
930957,Grosvenor Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99933
930957,Grosvenor Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.75
930957,Grosvenor Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.12
930957,Grosvenor Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.75
930957,Grosvenor Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
930957,Grosvenor Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
930957,Grosvenor Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
930957,Grosvenor Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
930957,Grosvenor Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.5
930957,Grosvenor Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
930957,Grosvenor Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
930957,Grosvenor Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
930957,Grosvenor Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
930957,Grosvenor Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
930957,Grosvenor Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
930957,Grosvenor Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
930957,Grosvenor Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
930957,Grosvenor Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
930957,Grosvenor Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
930957,Grosvenor Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930957,Grosvenor Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930957,Grosvenor Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Min),A,166.62
930957,Grosvenor Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Max),A,168.38
930957,Grosvenor Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
930957,Grosvenor Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Min),A,151.12
930957,Grosvenor Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Max),A,156.62
930957,Grosvenor Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
930957,Grosvenor Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Min),A,180.12
930957,Grosvenor Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Max),A,187.62
930957,Grosvenor Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.25
930957,Grosvenor Rd Covey,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.37
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,38.19
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74575
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78012
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95492
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,9.12
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.38
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.5
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.94
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.44
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.44
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99216
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99567
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99319
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,123.75
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,126.25
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,125.12
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,119.5
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,119.62
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,119.62
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,88.38
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,88.62
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.62
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96353
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98981
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98959
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.38
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.56
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.62
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98004
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97421
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99469
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Min),A,161.88
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Max),A,164.38
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.25
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Min),A,173.88
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Max),A,176.88
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Min),A,131.0
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Max),A,131.62
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.38
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.19
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.37
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74368
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78268
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95969
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,9.38
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.5
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.88
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99542
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99435
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99457
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,102.62
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,105.38
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,103.75
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,98.5
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,98.62
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,98.62
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,101.88
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,102.12
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,101.88
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.44
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96481
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98685
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97455
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.5
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.19
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99304
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96686
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9985
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.0
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.5
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Min),A,149.5
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Max),A,152.38
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.75
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Min),A,148.0
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Max),A,153.25
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.38
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Min),A,153.12
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Max),A,153.25
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.25
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.0
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,38.13
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73892
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78018
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95569
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,9.12
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.12
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99692
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99243
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99286
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,120.0
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,130.12
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,127.62
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,84.5
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,84.75
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.62
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,89.12
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,89.5
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.38
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96631
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98724
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98956
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,8.38
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.44
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.06
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.75
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98926
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94195
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99774
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Min),A,164.5
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Max),A,174.75
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.12
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Min),A,130.0
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Max),A,134.0
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.25
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Min),A,139.38
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Max),A,139.88
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.62
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.94
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.06
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78637
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78817
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95364
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,13.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.38
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,6.5
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.31
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99313
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98856
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99527
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,77.88
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,79.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.75
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,71.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,71.12
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.12
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,105.88
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,106.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,106.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96503
