Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98666
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97491
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.12
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.19
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.19
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99213
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98376
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99362
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.12
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Min),A,125.12
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Max),A,126.38
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Min),A,136.25
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Max),A,140.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.12
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Min),A,141.12
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Max),A,141.38
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.25
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.56
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,36.94
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79181
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79022
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95663
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,13.12
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.38
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.5
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.31
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99426
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98648
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99286
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,82.25
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,85.25
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.38
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,64.25
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.12
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.75
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,82.0
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,82.38
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.12
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.0
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96402
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98679
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97461
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.12
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.12
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.31
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99603
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93869
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99734
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.62
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Min),A,141.62
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Max),A,144.38
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Min),A,110.38
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Max),A,115.5
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Min),A,126.0
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Max),A,126.5
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.25
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.69
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,36.94
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7958
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79147
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95425
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.12
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.25
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,6.5
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.56
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99585
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98386
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99542
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,102.75
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,105.25
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,104.0
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,90.75
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,91.62
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,91.25
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,105.75
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,106.12
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,105.88
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95862
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98764
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97519
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,8.0
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.94
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.94
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99408
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98077
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99652
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.88
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,64.62
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.25
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.0
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Min),A,182.88
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Max),A,188.0
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.38
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Min),A,156.62
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Max),A,157.75
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.12
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Min),A,154.38
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Max),A,154.75
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.19
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,36.75
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79281
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79617
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95935
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,13.0
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.38
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99402
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98444
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99094
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,87.62
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,88.25
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.0
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,72.62
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,72.88
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.75
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,71.88
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,72.12
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96182
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98743
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9895
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.12
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.88
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.62
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.75
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99579
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93634
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99765
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Min),A,142.5
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Max),A,143.38
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.88
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Min),A,118.62
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Max),A,118.88
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.75
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Min),A,128.0
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Max),A,128.0
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.0
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,36.63
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79321
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79718
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96139
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.12
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.38
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.5
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99658
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99228
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99707
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,113.75
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,116.62
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,114.88
