Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,121.0
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,121.38
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,121.25
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,131.88
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,132.62
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,132.38
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.75
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95871
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98651
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97513
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,7.88
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.13
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.44
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99121
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97519
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99634
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Min),A,165.75
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Max),A,168.88
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.12
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Min),A,181.62
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Max),A,182.88
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.62
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Min),A,171.0
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Max),A,172.0
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.13
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.44
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74124
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78973
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95895
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,9.38
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.38
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,6.5
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.12
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99612
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98541
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99612
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,106.0
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,110.75
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,108.62
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,68.62
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,68.75
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.62
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,117.75
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,118.38
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,118.12
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.94
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95969
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98972
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97433
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,8.0
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.31
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.44
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98315
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96497
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98645
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Min),A,151.0
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Max),A,155.62
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.62
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Min),A,118.5
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Max),A,122.38
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.88
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Min),A,148.88
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Max),A,149.38
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.25
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.69
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,36.75
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74704
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79593
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95435
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,9.12
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.25
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,6.5
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9975
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99332
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99518
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,133.5
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,146.88
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,141.38
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,131.25
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,131.62
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,131.38
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,100.75
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,100.88
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,100.75
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.94
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96381
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98993
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97494
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.0
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.75
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.44
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98755
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97876
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98212
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Min),A,181.75
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Max),A,196.0
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.88
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Min),A,187.12
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Max),A,189.5
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.88
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Min),A,131.62
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Max),A,131.75
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.75
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.31
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,35.94
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74215
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80084
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96362
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,9.38
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.38
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99557
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99536
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99475
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,111.5
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,121.75
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,115.75
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,111.88
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,112.12
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,112.0
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,99.5
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,99.88
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.62
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.56
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95792
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98636
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97464
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,7.88
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.69
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99786
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97275
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99182
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.62
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.75
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.62
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Min),A,180.75
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Max),A,191.0
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.12
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Min),A,170.38
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Max),A,170.75
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.62
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Min),A,135.0
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Max),A,135.5
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.12
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.56
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,36.81
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73971
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79269
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95734
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,9.25
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.38
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,6.5
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
