Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99442
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99097
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99075
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,96.88
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,103.38
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,100.62
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,86.0
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,86.25
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.0
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,89.25
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,89.5
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.38
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.88
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96228
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98657
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97436
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,8.12
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.69
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.81
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99356
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93948
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96091
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.25
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,7.12
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Min),A,139.62
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Max),A,146.12
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Min),A,131.88
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Max),A,132.25
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.12
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Min),A,115.75
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Max),A,116.25
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.75
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.25
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73605
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79596
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96057
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,9.5
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.38
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99734
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99533
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99625
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,120.62
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,122.25
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,121.5
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,108.0
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,108.25
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,108.12
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,105.25
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,105.75
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.5
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.0
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96112
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9866
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97461
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.12
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.63
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99594
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96454
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95154
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.0
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.12
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.38
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,7.38
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Min),A,174.38
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Max),A,177.0
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.75
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Min),A,158.5
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Max),A,160.25
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.62
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Min),A,132.38
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Max),A,132.88
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.12
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,38.63
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73373
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77881
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95102
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,9.25
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.12
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.75
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.38
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99579
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98743
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99594
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,96.75
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,98.5
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,97.62
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,99.38
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,99.5
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,99.38
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,103.88
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,104.12
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,104.0
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.12
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96539
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98593
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97406
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.62
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.44
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.56
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99295
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96631
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99643
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Min),A,144.38
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Max),A,145.88
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.12
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Min),A,151.12
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Max),A,153.88
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Min),A,152.38
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Max),A,152.75
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.88
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,36.13
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72689
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80472
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96243
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,9.75
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,6.38
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.25
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.94
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99658
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9895
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99329
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,116.12
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,116.38
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,116.25
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,106.75
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,107.25
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,106.88
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,73.5
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,73.75
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.62
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.25
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96484
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98709
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9722
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,8.5
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.06
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.0
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.13
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.996
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95102
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94699
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Min),A,171.38
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Max),A,171.62
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Min),A,154.25
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Max),A,155.12
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Min),A,105.38
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Max),A,106.0
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.75
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.19
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,36.25
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73489
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78991
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95703
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
