Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,9.62
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.5
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,6.75
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.69
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99521
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99188
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99548
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,96.12
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,100.38
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,97.12
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,82.88
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,83.0
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.88
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,93.88
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,94.25
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.0
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.25
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96677
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98752
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97513
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.62
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.63
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99707
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98447
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96216
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.62
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,7.38
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Min),A,154.25
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Max),A,158.62
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.38
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Min),A,140.88
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Max),A,153.12
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Min),A,120.62
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Max),A,121.75
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.38
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.69
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,38.19
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73678
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78186
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95297
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,9.25
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.0
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.75
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.19
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.5
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99216
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99362
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99719
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,110.5
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,114.25
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,113.0
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,101.38
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,101.5
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,101.38
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,115.75
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,116.12
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,116.0
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96268
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98636
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98978
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.38
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.06
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.88
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9975
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99292
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97198
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.25
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,70.12
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,73.5
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.25
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,7.5
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Min),A,176.88
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Max),A,180.38
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.38
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Min),A,190.88
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Max),A,194.38
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.12
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Min),A,150.75
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Max),A,151.38
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.25
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,35.87
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72491
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79928
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95917
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,9.75
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.75
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,6.5
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.56
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99646
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99524
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9968
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,116.12
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,118.12
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,117.0
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,107.75
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,113.88
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,110.5
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,125.88
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,126.38
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,126.25
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.06
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95923
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98978
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97293
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,7.88
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.31
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99393
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97366
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95395
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,7.12
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Min),A,162.62
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Max),A,165.75
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Min),A,168.25
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Max),A,173.62
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.62
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Min),A,151.88
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Max),A,153.12
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.62
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.94
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.25
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73077
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78787
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95428
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,9.62
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.94
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99274
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96799
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99686
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,81.12
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,85.0
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.38
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,59.38
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.75
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,126.0
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,126.62
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,126.5
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96146
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99008
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97406
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,7.88
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99857
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9563
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9982
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,63.0
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,63.12
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.12
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.12
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Min),A,158.62
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Max),A,163.0
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Min),A,104.88
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Max),A,107.5
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Min),A,182.0
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Max),A,183.62
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.12
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:30:00.000+00:00,ambient,,Temperature,C,0.0
