Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.12
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.5
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73819
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79309
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96063
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,9.5
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.38
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.75
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99554
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99539
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99561
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,96.5
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,102.5
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,99.5
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,106.25
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,106.25
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,106.25
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,111.75
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,111.88
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,111.75
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95828
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98566
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98929
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,7.75
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99677
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96951
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99857
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.0
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.0
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.0
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Min),A,163.88
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Max),A,170.25
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.12
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Min),A,161.38
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Max),A,165.0
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.12
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Min),A,175.25
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Max),A,175.25
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.25
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.5
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,36.19
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73101
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79898
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95764
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,9.5
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.38
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.12
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99515
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9939
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99765
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,94.75
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,97.38
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.25
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,99.75
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,100.0
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,99.88
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,137.5
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,137.88
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,137.75
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.94
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9653
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98587
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97433
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,8.38
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.12
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.75
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9924
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97894
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99063
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.38
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.62
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.62
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Min),A,168.12
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Max),A,173.62
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Min),A,153.75
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Max),A,160.5
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Min),A,172.25
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Max),A,173.12
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.19
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,36.06
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74133
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7951
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96042
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,9.5
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.5
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,6.75
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.75
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99203
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99005
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99561
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,79.62
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,83.0
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.88
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,77.12
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,77.38
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.12
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,140.25
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,141.62
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,140.75
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.62
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.25
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9823
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99277
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97324
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,9.62
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.44
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.37
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.31
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99118
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94983
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98709
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.38
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Min),A,140.5
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Max),A,143.5
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.38
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Min),A,128.25
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Max),A,128.88
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.38
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Min),A,175.0
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Max),A,177.12
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.38
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.75
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.75
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73477
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78933
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95242
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,9.38
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.5
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.06
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99582
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99396
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99637
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,101.12
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,101.5
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,101.38
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,91.12
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,92.25
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.38
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,112.62
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,113.12
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,112.88
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.62
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.94
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98196
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99387
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97195
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,9.38
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.75
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99796
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98715
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99121
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.0
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.12
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,52.5
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
