Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Min),A,175.62
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Max),A,175.88
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.75
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Min),A,164.12
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Max),A,167.5
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.88
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Min),A,147.0
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Max),A,147.75
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.25
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.94
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,36.81
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71954
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78943
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95682
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,9.5
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,6.38
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.38
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99423
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98953
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99753
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,94.0
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,97.0
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,95.12
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,73.75
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,74.0
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.88
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,130.5
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,130.62
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,130.5
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.5
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.56
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98428
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99338
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9729
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,9.75
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99796
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98145
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99817
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.88
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.88
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Min),A,169.62
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Max),A,172.5
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.62
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Min),A,140.5
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Max),A,140.5
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Min),A,179.88
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Max),A,180.25
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.63
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.25
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75479
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79007
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95886
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,9.75
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.25
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.75
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.06
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99271
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99014
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99298
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,80.88
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,86.88
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.38
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,116.62
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,116.88
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,116.75
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,89.0
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,89.25
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.12
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.06
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98328
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99255
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98926
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,9.62
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.06
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99631
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99554
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9942
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.38
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,69.12
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.38
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Min),A,142.25
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Max),A,148.12
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.62
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Min),A,205.38
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Max),A,207.0
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.88
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Min),A,131.12
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Max),A,134.25
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.62
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.69
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.0
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73352
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80032
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96075
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,10.25
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.75
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.5
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.31
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99554
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98456
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99716
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,102.12
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,106.25
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,104.0
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,83.12
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,83.38
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.25
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,121.75
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,122.0
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,121.88
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.88
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.06
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98071
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99286
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97192
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,9.25
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.56
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99579
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99615
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99847
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.5
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,82.12
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,82.5
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.38
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.5
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.86
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Min),A,154.5
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Max),A,158.38
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.12
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Min),A,186.12
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Max),A,186.5
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.25
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Min),A,176.0
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Max),A,177.75
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.87
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.56
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74502
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79034
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96161
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,10.25
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.38
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,6.88
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.25
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99521
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99225
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99091
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,117.75
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,118.5
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,118.25
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,84.0
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,84.5
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.25
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,68.25
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,69.38
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.75
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.31
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.75
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98093
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99353
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.974
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,9.38
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.43
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.38
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98456
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96936
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99854
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
