Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Min),A,171.38
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Max),A,172.0
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.75
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Min),A,132.75
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Max),A,134.0
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.38
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Min),A,132.62
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Max),A,134.38
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.62
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,38.13
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73111
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79187
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95822
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,10.25
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,6.5
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.06
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99701
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99548
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99774
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,123.5
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,126.62
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,125.25
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,105.25
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,105.75
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,105.5
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,130.38
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,130.5
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,130.5
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.25
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.0
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.69
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98068
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99356
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97131
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,9.12
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.5
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.5
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99704
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98099
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99463
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.12
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.25
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.12
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Min),A,193.38
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Max),A,196.38
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.88
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Min),A,163.12
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Max),A,167.62
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Min),A,174.38
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Max),A,175.0
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.0
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.87
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.0
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77108
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78173
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95123
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,9.25
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.88
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.75
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.5
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99548
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98959
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99304
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,94.0
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,94.62
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.5
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,70.12
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,75.12
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.12
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,71.0
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,71.38
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.12
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.94
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98325
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99295
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9769
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,9.38
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.0
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.44
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99905
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92605
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99246
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,56.88
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.0
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.88
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.5
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Min),A,167.25
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Max),A,168.12
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.88
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Min),A,109.62
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Max),A,114.75
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.88
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Min),A,107.12
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Max),A,108.62
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.94
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.19
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76739
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79632
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95154
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,9.25
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.12
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,6.88
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99741
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.995
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99701
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,127.25
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,131.0
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,129.75
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,102.0
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,102.12
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,102.12
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,106.12
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,107.38
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,106.88
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.56
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98172
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99313
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99051
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,8.88
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.56
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.44
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9989
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86899
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9874
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.38
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.38
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Min),A,197.38
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Max),A,201.38
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Min),A,134.5
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Max),A,135.38
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.88
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Min),A,144.25
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Max),A,146.62
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.75
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.87
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,35.13
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75546
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80758
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95279
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,9.5
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.38
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99609
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99594
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99655
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,117.88
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,120.88
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,119.38
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,109.62
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,110.12
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,109.88
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,102.5
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,103.12
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,102.75
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.06
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98248
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99316
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98904
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,9.25
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.69
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.12
