Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.995
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99142
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99374
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.88
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.88
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Min),A,185.5
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Max),A,206.0
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.75
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Min),A,179.62
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Max),A,181.25
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Min),A,148.38
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Max),A,150.0
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.12
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.07
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,35.81
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75787
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80954
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95398
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,9.5
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.75
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.38
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99658
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99371
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99353
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,110.25
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,113.38
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,111.62
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,90.75
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,95.5
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.0
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,72.25
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,72.88
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.38
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.81
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97934
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99365
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99182
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.25
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.12
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.69
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.88
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99573
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91626
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99384
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Min),A,151.5
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Max),A,154.62
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.88
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Min),A,126.25
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Max),A,132.12
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.62
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Min),A,124.38
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Max),A,125.38
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.62
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.37
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,36.5
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76587
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79709
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9574
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,9.38
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.25
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,6.5
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.69
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99478
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99246
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99457
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,90.25
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,92.38
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.0
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,82.5
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,82.62
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.5
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,77.5
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,77.75
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.62
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.69
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.63
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98175
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97592
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99551
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,8.75
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.75
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.81
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.62
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96432
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95364
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99921
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.25
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Min),A,123.75
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Max),A,125.75
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Min),A,132.5
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Max),A,132.62
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Min),A,164.38
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Max),A,165.0
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.75
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.19
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,36.81
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74331
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7951
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95764
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,9.38
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.25
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,6.5
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.69
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99527
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99466
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99588
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,99.5
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,100.0
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,99.62
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,90.88
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,91.38
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,91.12
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,95.62
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,95.75
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.75
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.63
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99246
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98849
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99518
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.38
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.19
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.56
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99615
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88363
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99747
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.5
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Min),A,144.5
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Max),A,144.75
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.62
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Min),A,136.88
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Max),A,137.5
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.12
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Min),A,157.25
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Max),A,157.62
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.38
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.38
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.0
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.965
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8858
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80377
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99435
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99576
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99322
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,85.25
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,85.38
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.25
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,97.5
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,97.75
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,97.62
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,75.12
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,75.12
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.12
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.63
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99179
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98856
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99515
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
