Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.0
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.88
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99826
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89087
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99829
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.75
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,12.25
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Min),A,135.25
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Max),A,135.38
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.25
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Min),A,137.0
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Max),A,137.5
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.25
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Min),A,131.38
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Max),A,131.5
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.12
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.75
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94836
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88901
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78888
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9938
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99026
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99615
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,84.88
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,86.62
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.75
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,70.0
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,70.12
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.12
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,98.0
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,98.12
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,98.12
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.81
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99457
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99316
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99796
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.38
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.12
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99747
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97372
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99857
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Min),A,138.38
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Max),A,140.75
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Min),A,131.0
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Max),A,131.25
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.12
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Min),A,173.88
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Max),A,174.0
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,23.5
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.56
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96289
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.901
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80194
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99573
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99219
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99463
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,100.25
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,102.62
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,102.0
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,78.0
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,78.12
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,77.12
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,77.25
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.12
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.94
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99445
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99359
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99701
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99805
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98862
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99899
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Min),A,163.75
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Max),A,166.38
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.62
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Min),A,153.75
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Max),A,154.12
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.88
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Min),A,145.88
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Max),A,146.38
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.12
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.75
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.88
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.44
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94934
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8873
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.789
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99423
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9902
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99664
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,79.88
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,81.12
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.5
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,82.0
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,82.25
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.12
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,100.62
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,100.62
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.62
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.94
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99429
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9931
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99692
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.0
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.69
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99841
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94485
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99799
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.75
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.38
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.88
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Min),A,140.88
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Max),A,142.12
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Min),A,134.5
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Max),A,134.5
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Min),A,161.5
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Max),A,161.62
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.62
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.19
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.5
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9519
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89075
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79144
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99188
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99548
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99622
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,78.25
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,80.12
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.12
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,97.5
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,97.62
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,97.5
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,96.25
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,97.5
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,96.62
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
