Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.25
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99417
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99429
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99802
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.62
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,41.88
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99667
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97733
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99884
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Min),A,134.12
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Max),A,136.0
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Min),A,161.88
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Max),A,162.25
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Min),A,169.12
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Max),A,170.38
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.62
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.31
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.69
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94763
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89059
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79089
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99408
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99271
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99573
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,85.5
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,90.0
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.75
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,75.0
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,85.0
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,87.38
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,87.5
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.5
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.88
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99496
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99442
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99698
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99835
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99692
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99835
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.0
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.12
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.12
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,76.5
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.75
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.62
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Min),A,153.0
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Max),A,157.5
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.25
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Min),A,184.38
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Max),A,194.38
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.38
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Min),A,147.75
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Max),A,147.88
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.75
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.88
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.19
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95807
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88913
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80459
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99539
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99652
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99637
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,102.25
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,102.88
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,102.5
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,111.88
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,112.38
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,112.12
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,100.38
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,100.5
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.5
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.19
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9946
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99457
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99695
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.0
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99347
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99588
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98914
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,67.38
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.88
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.62
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.5
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Min),A,159.25
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Max),A,159.88
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Min),A,212.38
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Max),A,212.5
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.38
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Min),A,145.88
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Max),A,146.12
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.19
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.31
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.94
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93912
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88559
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78805
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.06
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99417
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99545
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99591
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,96.75
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,98.12
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.38
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,102.38
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,102.38
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,102.38
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,97.88
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,98.0
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.88
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.31
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99457
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9942
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99796
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.5
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.62
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.06
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99817
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98181
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99277
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.75
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.88
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.75
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.12
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Min),A,172.88
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Max),A,174.25
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Min),A,169.5
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Max),A,169.88
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.62
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Min),A,153.88
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Max),A,154.12
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.81
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.69
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95447
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88415
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7854
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99515
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99414
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99567
