Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,80.62
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,80.88
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.75
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,89.5
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,89.62
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.5
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,94.5
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,94.62
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.5
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.0
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99487
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99475
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99689
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.38
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99805
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9942
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99738
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,60.12
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.12
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Min),A,153.12
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Max),A,153.25
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.25
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Min),A,181.88
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Max),A,181.88
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.88
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Min),A,151.62
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Max),A,151.75
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.62
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.56
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.38
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.75
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94797
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89435
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8092
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99387
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99658
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99799
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,71.12
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,71.62
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.25
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,116.12
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,116.5
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,116.25
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,128.62
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,129.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,128.88
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.56
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99487
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99573
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99429
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98163
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98117
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99921
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Min),A,115.38
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Max),A,115.62
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Min),A,184.38
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Max),A,184.75
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Min),A,188.12
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Max),A,188.62
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.38
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.37
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94357
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89422
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79394
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.31
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.94
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99326
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99368
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99026
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,105.88
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,108.75
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,106.88
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,86.62
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,87.75
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.0
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,100.12
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,101.0
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.5
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9823
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99631
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9942
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97299
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99347
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99951
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,53.38
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.38
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.12
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Min),A,137.25
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Max),A,140.12
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.12
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Min),A,172.0
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Max),A,173.12
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.38
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Min),A,169.38
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Max),A,170.25
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.75
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,23.62
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.31
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95077
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89899
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80377
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99527
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9935
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99478
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,78.12
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,80.75
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.62
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,80.75
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,83.88
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,86.12
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,86.38
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.25
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.19
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98349
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99661
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99432
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95608
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99631
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99973
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,65.75
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.75
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Min),A,113.5
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Max),A,116.25
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Min),A,178.5
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Max),A,181.12
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Min),A,168.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Max),A,168.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.0
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.31
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.25
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95157
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89395
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80642
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
