Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99411
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99295
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99704
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,70.38
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,71.38
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.88
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,76.38
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,76.5
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.38
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,95.12
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,95.38
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.25
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.19
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98303
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99606
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99423
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98978
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99319
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99945
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,52.25
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.38
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Min),A,118.38
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Max),A,119.12
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.75
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Min),A,160.5
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Max),A,160.75
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.62
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Min),A,165.75
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Max),A,165.88
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.88
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.06
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.87
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95502
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89432
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76971
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99072
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98532
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99435
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,71.25
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,71.5
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.38
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,52.62
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.62
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.62
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,69.5
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,69.5
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98328
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99619
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99673
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98758
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99194
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99893
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.0
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Min),A,108.5
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Max),A,108.5
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Min),A,137.62
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Max),A,137.75
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.75
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Min),A,135.38
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Max),A,135.62
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,22.81
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.87
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95441
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90225
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78476
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99072
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.996
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99695
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,61.88
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,63.62
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.75
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,86.38
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,86.62
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.5
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,83.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,83.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98251
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99658
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99435
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97348
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99121
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99902
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.5
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Min),A,98.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Max),A,100.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Min),A,170.88
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Max),A,171.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Min),A,141.5
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Max),A,141.62
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,22.94
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.44
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96155
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8999
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78717
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99237
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99402
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99414
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,68.75
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,70.38
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.62
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,69.12
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,69.12
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.12
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,59.88
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,59.88
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.88
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98251
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99643
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9967
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97238
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99283
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99927
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.62
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.88
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Min),A,104.5
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Max),A,106.12
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.25
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Min),A,153.38
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Max),A,154.12
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.75
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Min),A,137.25
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Max),A,137.62
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.0
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.44
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
